Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,10.32,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,20.37,8.79
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,38.07,26.7
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,55.09,42.26
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,73.93,59.06
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,92.9,75.78
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,110.9,91.43
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,129.07,106.96
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,153.78,127.85
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,174.57,145.14
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,257.7,215.67
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,343.24,286.36
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,338.59,281.37
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,328.22,272.14
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,317.59,262.82
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,306.3,252.95
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,246.38,202.88
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,189.14,154.74
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,215.64,176.9
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,239.21,196.2
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,246.47,202.06
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,252.81,207.15
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,191.33,156.78
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,132.64,108.24
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,123.4,100.67
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,114.21,93.01
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,110.17,89.71
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,106.1,86.37
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,97.4,79.05
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,88.72,71.7
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,78.7,63.24
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,68.7,54.68
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,57.84,45.14
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,47.04,37.5
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,36.22,27.35
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,25.1,16.79
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,15.44,6.52
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.9,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.95,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,65.81,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,160.11,98.01
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,217.67,167.02
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,278.84,223.89
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,326.0,267.87
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,374.75,312.0
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,413.35,345.84
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,451.47,377.94
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,480.16,401.55
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,509.58,424.88
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,531.2,440.97
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,550.44,454.61
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,563.6,463.4
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,573.93,469.7
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,578.87,472.8
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,580.72,473.34
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,577.32,469.65
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,570.78,463.34
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,558.81,453.41
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,543.81,440.8
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,524.15,423.4
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,501.7,403.38
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,474.55,379.7
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,445.01,353.5
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,411.74,323.78
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,376.61,291.79
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,337.99,256.09
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,298.23,218.98
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,255.73,179.67
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,213.02,140.65
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,168.59,102.22
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,122.44,65.61
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,78.76,37.67
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,38.28,22.43
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,27.74,19.71
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,24.6,16.46
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,18.85,9.56
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,14.74,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,7.37,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,69.81,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,169.5,103.37
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,228.05,174.54
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,290.19,231.73
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,337.45,275.55
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,386.13,319.19
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,386.61,322.78
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,383.33,322.09
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,414.45,348.59
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,443.61,372.63
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,469.53,393.36
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,493.84,412.36
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,538.61,446.43
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,580.02,476.9
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,584.24,479.55
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,585.36,479.9
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,580.95,474.9
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,573.44,467.34
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,520.8,424.73
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,467.36,381.43
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,420.53,342.38
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,378.09,306.92
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,390.41,315.36
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,393.63,314.77
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,351.39,278.67
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,312.96,246.34
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,284.98,221.14
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,255.21,193.88
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,222.13,163.98
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,188.99,134.3
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,153.97,104.28
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,119.98,76.94
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,84.93,48.21
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,43.39,25.72
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,30.94,22.51
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,27.49,18.93
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,24.46,14.26
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,23.67,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,13.27,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,8.85,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,17.37,6.67
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,32.66,22.45
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,48.06,36.74
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,63.78,51.14
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,79.33,65.26
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,93.68,78.0
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,107.98,90.48
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,131.04,110.54
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,154.37,130.63
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,147.65,124.45
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,140.91,118.26
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,306.52,263.83
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,470.0,402.05
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,310.42,265.75
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,140.23,116.86
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,213.25,179.97
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,282.69,238.43
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,201.51,169.49
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,121.91,101.01
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,152.1,127.22
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,181.67,152.62
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,237.0,199.73
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,286.36,240.53
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,253.43,212.42
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,223.82,187.49
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,135.93,112.87
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,50.24,39.12
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,46.36,35.78
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,42.49,32.39
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,100.46,66.42
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,133.14,78.53
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,90.04,48.77
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,49.94,30.93
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,35.26,27.11
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,28.73,20.56
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,21.81,12.7
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,14.49,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,8.85,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,73.22,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,177.31,109.75
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,236.82,184.98
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,299.82,244.98
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,347.68,291.45
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,396.94,337.87
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,433.26,371.45
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,471.12,405.05
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,501.37,431.99
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,529.92,456.74
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,551.75,474.39
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,571.05,489.41
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,584.65,499.33
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,595.26,506.49
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,599.5,509.17
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,600.56,509.09
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,596.77,504.9
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,589.74,497.91
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,577.41,486.44
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,561.95,472.18
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,542.23,454.13
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,519.6,433.33
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,492.39,408.32
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,462.66,380.67
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,428.57,348.93
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,392.54,314.84
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,353.19,277.28
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,312.55,238.05
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,269.29,196.6
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,225.7,155.21
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,179.88,113.63
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,134.93,76.09
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,89.37,44.69
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,46.39,25.4
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,27.39,20.0
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,25.2,17.58
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,19.47,11.11
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,13.47,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,7.86,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,64.63,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,157.06,96.8
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,216.71,168.82
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,280.17,228.07
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,327.65,273.28
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,376.67,318.58
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,416.31,354.06
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,455.52,387.84
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,486.37,413.78
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,515.59,437.52
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,535.81,453.91
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,555.88,469.62
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,569.62,479.26
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,580.54,486.37
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,585.8,489.32
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,588.03,489.68
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,584.47,484.8
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,577.83,477.38
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,566.03,466.27
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,551.26,452.61
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,531.61,434.45
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,509.23,413.86
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,482.91,390.51
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,454.24,364.77
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,420.96,334.26
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,385.96,301.83
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,347.85,267.37
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,308.66,231.36
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,263.77,190.14
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,221.27,151.13
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,177.1,112.38
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,134.18,77.3
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,91.19,47.87
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,51.69,29.7
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,33.41,25.46
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,30.07,21.95
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,21.49,12.87
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.2,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,9.34,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,21.12,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,55.83,32.62
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,91.57,70.86
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,126.91,103.48
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,158.54,132.39
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,190.94,161.44
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,218.64,185.86
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,246.92,210.22
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,234.34,199.08
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,223.9,189.39
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,266.91,225.95
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,310.8,262.52
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,312.57,262.64
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,313.26,262.02
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,298.91,249.38
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,280.66,233.63
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,283.65,235.37
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,286.29,236.71
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,420.81,348.04
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,537.43,439.03
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,519.77,422.06
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,499.38,403.8
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,473.33,381.16
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,445.14,356.32
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,413.41,328.24
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,379.95,298.05
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,342.71,263.91
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,304.6,228.59
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,263.59,190.85
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,222.48,153.2
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,179.52,115.73
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,138.05,81.95
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,92.88,50.09
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,53.87,30.87
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,34.32,26.05
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,31.02,22.66
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,23.74,14.87
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,16.04,0.0
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,9.83,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,5.41,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,10.61,1.88
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,20.75,12.19
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,30.9,21.59
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,42.02,31.7
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,53.38,41.91
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,63.78,51.22
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,74.16,60.39
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,157.72,133.59
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,246.55,209.1
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,208.57,175.86
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,170.1,142.27
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,106.5,87.49
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,45.41,34.28
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,60.9,47.81
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,76.4,61.17
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,73.01,58.17
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,69.62,55.2
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,119.19,97.82
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,168.51,139.48
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,146.4,120.71
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,124.56,102.28
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,88.0,71.06
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,51.22,39.29
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,76.4,61.17
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,101.13,82.44
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,87.78,71.02
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,74.46,59.61
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,68.15,54.25
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,61.86,48.85
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,110.25,78.72
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,140.65,92.42
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,103.81,66.14
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,69.66,47.09
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,48.71,39.09
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.41,31.86
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,30.02,20.25
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.17,0.0
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,11.3,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.32,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,20.39,8.72
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,39.99,28.27
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,58.93,45.54
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,81.17,65.43
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,107.6,88.85
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,127.42,106.1
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,147.52,123.3
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,117.21,96.86
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,91.78,74.51
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,108.19,88.54
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,124.54,102.34
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,134.74,110.82
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,144.9,119.25
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,118.66,96.82
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,92.97,74.85
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,157.53,129.64
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,224.01,184.6
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,230.08,189.31
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,235.8,193.95
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,181.25,148.4
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,129.36,104.84
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,219.95,180.58
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,302.11,246.59
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,277.81,226.01
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,254.47,206.66
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,176.06,143.12
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,103.52,84.0
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,95.33,77.23
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,87.15,70.32
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,77.15,61.79
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,67.19,53.19
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,56.82,44.13
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,46.37,34.91
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,36.21,27.33
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,26.06,17.76
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,16.88,8.86
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,7.71,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.93,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,62.72,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,153.52,92.39
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,211.97,159.93
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,274.5,217.05
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,322.32,260.95
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,371.82,305.06
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,410.44,340.06
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,448.67,373.87
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,308.17,258.4
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,132.62,108.12
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,112.54,91.06
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,93.3,74.53
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,73.97,57.83
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,55.09,41.55
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,321.94,271.2
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,574.67,477.57
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,486.12,402.45
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,390.88,322.17
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,384.58,317.24
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,377.44,311.37
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,241.91,199.15
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,113.04,90.64
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,292.58,241.36
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,447.41,364.12
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,416.55,335.28
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,384.03,305.01
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,229.67,181.83
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,110.96,90.18
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,182.18,138.35
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,229.66,161.08
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,187.29,123.25
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,143.37,86.43
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,100.66,54.94
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,60.1,32.45
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,33.8,25.31
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,30.47,21.93
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,24.17,15.43
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,17.56,2.81
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,10.81,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,76.31,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,184.66,116.35
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,244.27,189.78
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,307.5,249.19
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,355.82,295.35
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,405.43,341.23
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,442.14,374.35
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,480.4,407.44
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,511.38,434.39
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,540.54,459.13
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,562.51,477.29
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,581.93,492.96
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,595.6,503.01
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,606.28,510.42
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,610.84,513.67
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,612.22,514.24
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,608.98,510.07
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,602.5,503.17
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,590.45,492.57
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,575.3,479.22
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,555.83,461.31
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,533.42,440.69
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,506.14,416.32
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,476.34,389.35
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,442.98,358.85
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,407.6,325.95
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,368.42,289.21
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,327.92,250.72
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,284.93,209.89
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,241.49,168.77
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,195.67,127.02
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,150.57,88.28
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,104.88,54.38
