Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,624.78,502.06
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,616.11,494.31
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,604.57,484.67
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,477.83,381.92
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,358.3,283.93
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,446.63,356.06
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,515.73,409.58
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,484.85,383.11
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,452.28,355.11
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,281.56,220.73
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,146.02,114.82
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,233.19,178.7
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,297.07,217.53
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,253.41,178.66
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,207.92,138.87
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,163.59,101.6
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,121.76,69.38
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,80.53,43.49
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,43.89,33.27
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,36.63,26.63
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,32.31,22.36
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.48,13.82
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.64,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,76.73,38.14
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,157.74,121.18
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,212.98,171.84
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,274.18,226.33
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,324.43,270.42
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,376.34,314.54
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,418.79,350.19
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,461.44,385.01
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,308.88,258.62
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,123.97,100.12
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,122.96,99.3
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,122.09,98.37
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,136.86,110.33
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,151.57,122.12
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,146.27,117.52
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,141.09,113.09
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,177.45,142.84
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,213.53,171.88
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,194.22,155.92
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,175.23,140.34
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,164.36,131.47
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,153.62,122.71
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,149.08,119.07
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,144.57,115.45
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,157.6,126.32
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,170.25,136.85
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,163.12,131.15
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,156.05,125.55
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,134.34,107.82
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,112.82,90.13
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,102.74,82.05
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,92.69,73.87
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,126.47,91.49
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,138.58,90.97
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,99.93,65.11
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,66.09,54.09
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,51.55,40.69
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,40.74,30.38
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,30.39,19.35
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.37,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.98,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.85,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,6.74,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,11.08,3.75
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,15.43,7.59
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,20.26,11.79
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,25.09,15.94
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,15.43,7.61
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,6.27,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,6.75,0.08
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,29.94,19.71
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,53.16,39.2
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,57.03,42.27
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,60.91,45.33
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,89.04,68.6
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,117.44,91.91
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,99.27,76.71
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,81.28,61.72
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,69.65,52.12
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,58.02,42.52
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,38.18,26.04
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,18.36,9.58
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,84.18,63.91
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,149.35,117.05
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,137.7,107.64
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,126.12,98.35
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,127.79,99.85
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,129.37,101.3
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,98.23,75.96
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,66.71,50.08
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,60.89,45.48
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,55.08,40.81
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,48.78,35.61
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,42.49,30.36
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,35.24,24.23
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,27.99,18.03
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,21.22,13.04
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,14.46,6.88
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,9.16,1.82
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.85,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.97,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,7.86,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,43.0,22.61
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,77.57,58.11
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,111.36,88.65
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,146.11,119.66
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,177.28,146.99
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,209.11,174.27
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,275.26,230.36
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,339.86,284.19
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,361.47,301.28
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,381.45,316.83
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,484.06,401.45
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,588.89,485.23
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,427.53,353.26
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,245.37,200.1
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,324.65,266.17
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,398.42,325.5
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,312.58,254.6
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,229.54,185.61
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,376.06,307.01
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,509.66,411.84
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,448.51,361.09
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,391.43,314.66
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,342.99,276.8
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,297.13,240.52
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,293.69,238.12
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,289.19,234.54
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,223.07,181.16
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,162.45,131.96
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,164.04,133.61
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,164.88,134.41
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,141.44,115.34
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,118.84,96.91
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,104.57,84.95
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,90.37,72.89
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,75.81,60.49
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,61.35,47.95
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,47.16,37.31
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,32.84,23.87
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,20.27,11.65
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,7.71,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.93,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,58.71,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,149.21,94.82
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,234.01,185.35
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,295.01,244.2
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,360.6,305.47
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,414.69,355.25
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,470.41,404.85
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,513.46,443.01
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,555.81,479.51
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,588.87,506.71
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,623.2,534.14
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,648.61,553.43
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,671.41,570.17
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,687.87,581.78
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,701.3,590.78
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,708.58,595.83
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,712.54,598.18
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,711.32,595.3
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,706.69,589.7
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,695.66,579.58
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,681.32,566.76
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,662.65,550.62
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,640.83,531.76
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,614.07,508.45
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,584.54,482.6
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,550.45,451.9
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,514.08,418.85
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,474.15,383.63
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,432.58,346.16
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,387.39,304.34
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,341.41,261.15
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,293.27,216.14
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,245.23,171.29
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,191.75,123.17
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,143.12,82.32
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,94.67,48.39
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,49.78,27.68
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,31.99,24.14
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,29.28,21.29
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,22.94,14.56
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,16.28,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,9.34,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,13.76,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,78.93,51.32
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,147.5,117.82
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,189.03,156.87
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,233.31,197.18
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,269.98,229.92
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,307.01,261.76
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,338.12,287.48
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,368.48,311.67
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,446.43,374.34
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,527.29,436.45
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,529.27,434.56
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,523.64,427.58
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,534.48,434.34
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,542.96,438.97
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,556.61,449.42
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,568.37,458.31
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,580.81,467.77
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,588.69,473.75
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,635.44,510.32
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,675.86,540.92
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,657.05,524.92
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,635.31,507.19
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,609.0,486.16
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,580.07,462.72
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,546.41,435.15
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,510.81,405.43
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,471.58,372.83
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,430.87,338.05
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,338.42,265.21
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,271.35,214.63
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,268.07,202.82
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,244.75,170.78
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,195.62,127.21
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,148.27,87.91
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,101.46,55.04
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,58.56,34.38
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,35.47,27.16
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,32.96,24.46
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,25.56,16.85
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,17.71,1.53
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,10.81,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.93,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,13.5,4.75
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,23.16,14.51
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,34.28,24.79
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,45.41,35.01
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,57.25,45.66
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,69.18,56.21
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,96.74,80.36
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,124.29,104.1
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,144.27,120.81
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,164.34,137.36
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,171.54,143.13
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,178.75,148.92
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,168.01,139.17
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,157.47,129.69
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,192.9,159.59
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,228.16,188.99
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,221.57,182.91
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,215.08,177.06
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,242.39,199.84
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,271.06,223.51
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,265.35,218.71
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,259.63,214.01
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,276.19,227.74
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,291.42,240.19
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,290.69,239.5
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,288.86,237.82
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,293.44,241.15
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,295.18,241.54
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,273.55,222.8
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,251.13,203.19
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,231.15,184.18
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,208.43,161.94
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,175.98,133.76
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,144.07,106.85
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,111.31,81.15
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,79.72,59.66
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,58.2,48.14
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,42.42,33.15
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,30.07,20.99
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,17.16,3.2
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,10.81,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,67.49,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,152.51,106.64
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,227.61,180.96
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,285.59,234.52
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,348.33,290.4
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,280.94,237.47
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,179.15,151.25
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,178.2,150.41
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,175.77,147.56
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,198.43,166.12
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,221.13,184.36
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,210.41,174.38
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,194.85,160.48
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,209.18,171.94
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,223.48,183.22
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,204.03,167.01
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,184.88,151.08
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,225.04,184.45
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,267.79,219.4
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,366.42,301.33
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,460.12,376.75
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,255.02,210.48
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,57.06,43.27
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,140.41,114.35
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,222.06,182.58
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,198.64,163.04
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,175.71,144.14
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,142.62,116.59
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,109.78,89.02
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,140.62,115.36
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,169.67,139.88
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,90.63,73.04
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,8.68,2.01
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,7.72,1.19
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,6.75,0.34
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,51.52,29.69
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,76.28,50.92
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,50.99,41.48
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,43.99,34.65
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,32.49,23.23
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,20.46,6.57
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,12.78,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.93,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.86,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,21.73,11.8
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,36.54,26.25
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,54.06,42.34
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,71.29,58.06
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,89.47,74.28
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,107.52,90.1
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,183.46,157.47
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,264.44,228.16
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,314.13,270.62
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,371.69,319.05
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,439.03,376.77
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,515.36,440.81
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,609.71,520.43
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,698.62,594.09
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,569.79,483.46
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,425.35,358.38
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,294.98,248.92
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,161.93,134.3
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,155.53,128.95
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,149.2,123.51
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,153.87,127.51
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,158.49,131.49
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,176.03,146.53
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,193.15,161.17
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,142.4,118.02
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,91.89,74.65
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,71.09,56.83
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,50.26,38.77
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,114.89,95.35
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,175.56,147.78
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,152.7,128.38
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,130.8,109.93
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,116.44,97.63
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,102.13,85.23
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,87.02,72.1
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,72.0,58.81
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,56.84,47.5
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,41.87,33.12
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,28.43,20.01
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,14.47,4.06
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.37,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,32.46,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,83.32,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,158.5,117.29
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,234.39,191.22
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,294.11,247.47
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,358.39,306.25
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,408.52,352.19
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,459.67,397.64
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,503.2,434.69
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,546.38,470.34
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,581.78,499.87
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,618.3,529.7
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,644.3,550.3
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,667.91,568.71
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,683.58,580.56
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,696.22,589.92
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,704.69,596.09
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,710.1,599.81
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,708.78,598.15
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,704.33,594.0
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,695.11,586.34
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,682.82,576.22
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,665.93,562.31
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,646.04,545.71
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,545.37,460.67
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,452.49,381.57
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,498.02,420.25
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,525.91,441.57
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,423.2,354.3
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,339.4,284.11
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,283.63,237.25
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,233.79,196.01
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,261.45,208.89
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,262.59,193.54
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,213.22,147.24
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,164.49,103.7
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,115.56,65.59
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,70.09,39.11
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,37.98,30.14
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,34.11,26.21
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,27.52,19.4
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,20.62,9.27
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,11.8,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,47.36,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,116.37,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,192.68,145.17
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,272.46,223.92
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,332.04,281.19
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,395.35,339.9
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,446.26,386.47
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,498.02,432.12
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,540.39,468.27
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,581.82,502.47
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,612.53,528.17
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,644.35,554.15
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,669.91,573.24
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,692.83,589.82
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,708.9,601.92
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,721.89,611.44
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,729.37,616.37
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,733.53,618.87
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,732.14,616.1
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,727.35,610.44
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,716.72,601.01
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,702.78,588.92
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,684.05,572.11
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,662.23,552.68
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,635.49,529.9
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,606.0,504.54
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,572.34,475.48
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,536.46,443.97
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,496.26,407.91
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,454.4,369.71
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,409.54,328.44
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,363.9,285.66
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,315.25,239.95
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,263.47,191.36
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,213.05,144.6
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,164.19,101.45
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,115.2,63.53
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,69.56,36.76
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,35.39,27.59
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,32.86,24.94
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,26.75,18.67
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,20.37,9.82
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,11.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
