Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.93,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.71,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,18.33,9.82
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,28.96,20.08
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,42.02,32.21
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,55.57,44.69
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,68.53,56.46
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,81.44,68.02
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,43.46,33.71
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.75,0.46
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,146.17,125.91
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,300.18,257.94
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,269.11,229.0
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,242.83,204.97
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,210.38,176.97
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,183.74,153.81
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,233.22,195.23
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,286.78,238.54
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,316.97,262.67
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,346.43,286.04
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,452.87,374.79
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,549.68,452.65
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,409.26,339.37
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,276.22,229.21
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,319.52,266.47
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,359.52,299.53
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,342.32,285.52
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,325.05,271.58
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,351.75,293.52
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,367.17,304.26
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,366.25,299.38
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,350.36,279.51
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,305.13,237.35
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,260.65,195.72
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,213.77,152.48
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,168.09,111.87
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,122.86,76.33
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,81.77,50.72
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,47.35,38.84
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,41.74,33.31
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,33.33,24.81
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,24.44,13.71
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,14.74,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,58.27,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,142.88,25.57
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,218.91,169.94
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,298.77,248.66
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,358.3,306.68
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,421.23,365.81
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,472.61,414.1
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,521.54,458.93
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,564.19,495.74
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,605.83,530.48
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,639.8,559.02
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,671.64,585.2
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,697.1,604.4
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,719.8,620.95
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,736.68,633.19
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,750.38,642.74
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,757.53,646.01
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,761.24,646.71
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,759.78,644.96
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,754.79,640.61
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,743.81,629.93
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,729.4,616.13
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,709.91,599.49
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,687.3,580.15
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,660.09,556.89
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,630.01,530.9
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,595.69,500.93
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,558.92,468.3
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,517.83,431.35
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,474.93,391.98
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,428.84,349.64
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,381.62,305.21
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,331.91,257.33
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,282.04,208.99
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,229.89,159.84
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,178.8,113.51
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,124.09,68.83
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,75.73,38.4
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,33.64,26.21
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,31.46,23.95
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,26.32,18.66
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,21.0,11.65
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,12.29,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,31.61,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,83.73,25.48
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,144.16,114.62
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,204.26,172.76
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,253.89,220.23
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,307.05,269.64
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,353.27,312.29
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,399.65,354.02
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,482.79,425.6
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,568.82,497.24
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,518.38,451.47
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,445.68,387.23
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,566.23,489.23
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,681.25,581.88
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,637.74,542.73
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,583.83,496.55
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,574.41,485.75
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,562.2,472.37
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,501.3,420.58
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,440.87,369.07
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,438.04,366.05
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,434.55,362.07
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,418.13,348.24
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,401.72,334.52
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,397.2,331.21
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,391.56,326.79
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,275.09,230.91
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,165.58,138.67
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,163.27,137.26
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,160.9,135.47
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,153.18,129.13
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,145.49,122.82
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,109.64,91.86
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,73.49,60.24
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,64.76,52.67
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,56.04,44.99
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,47.81,37.67
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,39.59,30.25
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,31.37,24.15
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,23.15,16.21
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,15.43,8.65
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,7.71,0.84
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.93,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.97,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.85,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,9.64,2.72
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,15.43,8.24
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,22.19,14.57
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,28.95,20.87
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,35.72,27.09
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,42.49,33.24
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,51.69,41.44
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,60.89,49.53
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,83.82,69.9
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,107.23,90.45
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,103.03,86.47
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,98.95,82.68
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,110.25,92.46
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,121.52,102.14
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,167.35,141.62
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,213.14,180.24
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,215.09,181.52
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,217.02,182.97
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,249.98,210.89
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,284.34,239.58
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,265.76,223.78
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,249.54,210.18
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,179.49,150.96
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,110.21,91.45
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,141.99,119.26
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,173.19,146.17
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,96.87,80.02
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,19.32,11.63
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,215.26,179.3
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,382.31,308.2
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,247.59,199.82
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,150.02,126.36
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,134.09,113.28
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,118.6,100.19
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,101.0,84.95
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,83.62,69.63
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,66.51,57.09
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,49.98,41.23
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,34.91,26.57
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,19.3,10.83
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,9.65,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,27.8,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,76.23,35.54
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,138.89,107.29
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,204.33,167.36
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,252.76,212.53
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,304.08,259.25
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,349.72,300.26
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,400.13,344.32
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,490.03,420.68
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,584.4,498.79
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,619.89,526.53
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,650.62,550.16
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,676.64,568.78
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,700.13,584.93
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,718.33,596.27
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,733.55,605.29
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,741.02,609.2
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,745.23,611.08
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,743.89,607.79
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,739.22,602.14
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,728.89,593.78
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,715.31,582.39
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,696.78,566.1
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,675.21,547.38
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,648.45,525.47
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,619.03,501.16
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,585.23,473.0
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,549.28,442.6
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,509.29,408.14
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,467.73,371.71
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,369.95,292.93
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,298.91,237.67
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,197.06,156.99
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,110.64,89.21
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,157.7,114.43
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,179.98,114.85
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,131.94,76.8
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,84.07,45.02
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,41.6,32.81
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,35.98,27.53
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,29.86,21.49
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,23.42,14.3
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,11.52,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,44.38,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,115.91,64.33
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,189.23,148.26
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,268.96,220.16
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,327.63,273.84
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,390.3,329.37
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,444.38,376.46
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,498.35,422.16
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,541.03,457.0
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,583.0,490.3
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,621.28,519.99
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,655.18,545.72
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,681.29,565.47
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,704.88,582.75
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,721.92,593.7
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,735.98,602.46
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,743.82,607.22
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,748.39,609.67
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,747.59,607.39
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,743.43,602.79
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,733.74,595.3
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,720.77,584.81
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,701.49,568.16
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,679.31,549.21
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,652.74,527.59
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,623.48,503.57
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,589.57,475.47
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,553.69,445.3
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,513.95,412.25
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,472.68,377.08
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,425.17,335.46
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,379.57,294.48
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,331.14,250.81
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,283.07,206.92
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,233.57,162.08
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,186.16,120.44
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,134.55,79.15
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,89.49,49.14
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,46.65,37.45
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,38.44,29.81
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,31.98,23.45
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,25.16,16.02
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,12.32,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,51.33,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,132.62,81.0
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,201.81,160.09
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,276.87,228.99
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,335.8,283.19
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,398.47,338.96
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,449.33,383.39
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,501.11,427.19
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,544.79,462.14
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,585.67,493.62
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,619.44,518.76
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,651.34,541.75
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,677.76,560.62
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,701.76,577.18
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,717.66,586.93
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,730.63,594.38
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,738.66,599.16
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,743.58,601.63
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,741.55,597.79
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,736.37,591.69
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,725.89,583.27
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,712.36,572.56
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,697.0,559.78
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,679.22,544.97
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,652.89,523.81
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,623.98,500.42
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,589.94,473.0
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,552.68,442.58
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,512.88,409.29
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,471.67,374.1
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,426.64,335.32
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,381.39,295.44
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,333.87,253.22
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,286.82,210.79
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,234.51,164.11
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,187.11,122.66
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,139.31,84.46
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,95.11,54.5
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,52.79,35.6
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,41.85,32.98
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,34.58,25.93
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,26.91,17.84
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,13.12,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,47.74,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,125.31,81.73
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,191.06,153.03
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,263.5,219.39
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,321.79,272.83
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,383.88,327.94
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,434.96,372.3
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,487.36,416.34
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,529.68,450.71
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,571.49,483.7
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,604.56,509.24
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,638.28,534.72
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,663.89,553.6
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,687.15,570.43
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,704.35,582.46
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,718.8,591.94
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,726.88,596.36
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,731.9,598.62
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,731.18,596.94
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,725.73,591.85
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,716.85,584.76
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,704.9,575.11
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,687.31,560.07
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,666.79,542.67
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,641.71,522.44
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,614.08,499.88
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,580.81,472.63
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,546.22,443.69
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,507.39,410.6
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,467.09,375.53
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,423.89,337.28
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,379.91,297.49
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,332.9,254.43
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,286.17,211.19
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,237.62,166.75
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,190.33,124.51
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,139.06,82.73
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,94.01,51.58
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,50.51,31.43
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,37.06,28.32
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,31.5,22.89
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,25.67,16.66
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,12.51,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,25.23,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,68.58,44.67
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,118.63,93.58
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,171.72,141.29
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,216.89,181.86
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,264.42,223.58
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,309.18,261.79
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,364.5,307.66
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,347.5,291.9
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,324.32,270.6
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,322.09,267.14
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,311.12,256.36
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,328.63,269.95
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,345.68,282.95
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,375.32,305.69
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,398.58,323.15
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,423.6,342.68
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,448.0,361.57
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,479.82,386.07
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,513.95,411.88
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,459.85,368.06
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,410.43,327.99
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,402.55,321.88
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,394.36,315.37
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,420.89,337.09
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,443.79,355.4
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,359.13,287.46
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,281.87,225.26
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,259.27,207.56
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,237.31,190.15
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,282.34,225.59
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,314.18,248.14
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,270.2,212.64
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,233.99,183.9
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,205.09,160.35
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,178.61,139.21
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,148.26,114.91
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,119.52,92.54
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,91.21,71.27
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,70.22,57.37
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,52.28,40.82
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,35.16,24.53
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,18.31,1.4
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,12.29,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,24.89,13.58
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,49.58,36.54
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,73.87,58.19
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,105.04,85.54
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,132.86,109.62
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,158.52,131.39
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,184.54,153.05
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,237.2,197.41
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,298.27,247.83
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,263.03,216.89
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,231.9,189.38
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,309.54,253.23
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,394.5,320.88
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,451.23,364.91
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,514.04,412.66
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,493.97,394.68
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,467.76,372.52
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,529.5,421.58
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,588.01,466.87
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,505.17,400.27
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,425.25,335.66
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,423.73,334.39
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,421.46,332.24
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,250.02,198.05
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,82.27,62.11
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,110.19,84.93
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,137.76,107.21
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,108.62,83.69
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,79.33,59.92
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,204.49,160.89
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,315.84,246.48
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,294.71,226.34
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,266.89,199.42
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,226.93,165.49
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,189.34,134.16
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,149.17,102.01
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,111.6,74.66
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,75.3,52.92
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,55.61,43.66
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,43.93,32.93
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,31.69,21.31
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,17.31,2.67
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,10.81,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,21.24,11.09
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,41.82,29.98
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,62.1,48.0
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,83.94,67.14
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,105.75,85.95
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,127.78,104.63
