Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,37.18,29.0
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,25.09,17.46
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,14.95,7.46
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.82,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.46,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,7.86,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,48.73,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,124.64,92.58
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,199.88,163.5
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,183.68,154.49
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,157.12,133.16
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,192.25,164.38
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,228.76,196.02
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,397.85,342.6
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,576.1,490.75
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,618.86,523.24
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,660.74,554.99
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,694.24,578.83
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,728.63,602.15
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,753.87,619.61
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,776.56,635.14
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,684.01,558.9
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,578.47,470.3
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,484.41,393.96
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,390.16,315.88
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,349.43,282.5
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,309.35,249.36
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,316.37,254.99
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,323.1,260.25
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,437.22,352.9
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,543.6,435.87
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,555.89,446.18
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,563.55,453.09
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,407.8,329.29
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,269.62,216.8
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,379.23,307.93
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,469.81,378.74
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,415.58,333.54
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,370.43,296.34
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,271.96,218.29
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,193.92,157.61
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,175.19,142.54
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,156.81,127.54
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,160.43,117.09
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,145.33,90.23
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,98.4,58.06
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,56.28,39.32
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,44.93,35.48
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,39.5,30.09
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,28.11,18.77
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,15.67,0.0
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,9.83,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,19.9,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,55.15,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,130.96,99.11
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,207.19,169.66
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,269.63,226.47
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,338.05,286.78
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,397.51,336.3
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,459.05,384.62
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,511.98,423.48
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,565.82,460.51
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,608.64,492.88
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,650.7,524.23
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,685.51,550.32
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,718.59,574.82
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,744.0,593.69
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,767.03,610.54
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,780.23,619.24
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,792.86,627.66
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,690.02,548.37
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,578.53,460.08
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,690.97,550.62
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,795.06,630.05
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,784.8,621.79
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,771.68,612.27
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,650.81,517.98
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,535.9,426.35
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,567.35,453.65
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,590.27,472.83
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,532.69,426.57
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,480.85,385.0
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,473.33,379.7
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,459.84,368.61
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,406.71,325.35
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,361.76,288.79
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,316.52,251.85
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,275.14,218.07
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,204.66,162.72
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,149.41,120.81
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,131.16,106.28
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,113.46,91.97
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,94.53,76.2
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,75.92,60.38
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,58.44,47.49
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,40.9,31.15
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,25.59,16.55
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,9.64,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,4.91,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,31.26,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,83.36,5.1
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,162.0,123.72
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,244.41,199.76
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,311.91,261.55
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,385.53,327.01
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,443.4,377.59
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,503.51,428.38
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,555.03,469.99
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,604.61,508.86
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,647.31,541.29
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,688.79,571.95
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,722.21,594.87
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,753.45,615.61
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,778.26,631.94
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,800.36,646.16
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,815.15,653.72
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,826.8,659.01
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,711.87,568.95
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,583.92,465.04
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,711.52,566.95
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,824.6,649.35
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,729.69,575.3
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,631.53,497.0
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,625.77,492.04
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,617.7,484.5
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,666.22,523.0
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,702.07,550.29
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,599.1,469.54
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,509.5,399.17
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,536.73,421.48
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,546.78,427.72
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,500.32,389.65
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,453.09,350.42
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,403.21,308.44
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,353.47,265.44
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,301.74,219.87
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,251.38,175.16
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,196.33,127.94
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,147.21,88.13
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,98.91,54.87
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,55.33,34.91
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,39.87,30.75
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,35.11,26.14
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,26.65,17.71
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,17.59,2.36
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,10.81,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,26.02,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,71.39,18.18
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,146.33,113.22
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,224.04,184.2
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,287.67,241.93
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,358.8,304.51
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,417.77,355.53
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,479.22,407.09
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,532.05,449.56
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,585.71,491.5
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,628.53,523.92
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,670.44,554.95
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,704.7,579.44
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,737.11,601.77
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,759.91,616.72
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,782.77,631.74
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,798.46,640.48
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,811.23,647.15
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,818.14,651.35
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,821.99,653.47
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,818.82,649.39
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,812.59,643.27
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,801.96,635.16
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,788.36,624.98
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,768.83,609.34
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,746.62,591.06
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,719.86,570.06
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,690.75,547.1
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,655.4,519.22
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,617.12,488.8
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,537.29,425.36
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,466.21,368.53
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,436.31,344.06
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,402.41,315.29
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,369.92,286.42
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,329.77,249.58
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,271.42,202.13
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,226.98,167.95
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,196.76,137.59
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,156.42,99.71
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,111.56,68.85
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,71.77,48.95
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,53.35,42.35
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,45.42,34.84
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,32.44,22.45
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,18.82,4.35
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,11.8,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,22.93,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,59.89,22.42
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,135.09,103.37
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,207.07,166.99
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,274.76,225.59
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,350.12,288.79
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,408.48,337.16
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,468.24,385.2
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,524.21,428.32
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,581.75,471.32
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,623.88,502.21
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,665.13,531.9
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,701.62,556.67
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,734.67,577.53
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,760.24,592.77
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,783.29,606.14
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,801.21,614.67
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,816.34,621.26
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,823.83,623.98
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,828.17,624.6
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,824.44,619.22
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,820.4,613.83
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,810.18,607.39
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,796.84,598.98
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,778.57,586.68
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,757.26,572.3
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,730.02,554.77
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,700.21,534.22
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,665.65,509.6
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,627.83,481.95
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,586.92,451.47
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,544.56,419.04
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,436.15,335.57
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,353.1,271.98
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,364.39,277.47
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,355.0,262.6
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,300.41,215.57
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,250.64,172.4
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,200.11,130.11
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,152.56,92.28
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,105.68,59.95
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,64.04,39.56
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,44.78,34.2
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,39.36,29.14
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,29.13,19.42
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.2,5.12
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,11.3,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,35.37,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,95.09,47.04
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,168.86,129.06
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,247.85,198.62
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,315.66,258.14
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,389.65,321.21
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,446.26,368.57
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,504.94,416.1
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,556.92,456.36
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,607.25,494.26
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,648.54,524.91
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,688.61,553.75
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,723.15,577.47
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,755.79,599.61
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,728.52,577.31
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,691.18,545.69
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,704.71,554.05
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,715.7,560.22
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,678.18,529.08
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,635.13,494.07
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,642.87,499.12
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,652.37,505.09
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,587.58,454.54
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,524.88,405.37
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,607.48,471.78
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,677.67,526.89
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,662.39,515.37
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,643.81,501.61
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,613.22,478.38
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,580.8,453.42
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,539.31,420.88
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,497.96,387.96
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,477.6,370.62
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,451.61,347.38
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,384.33,292.98
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,327.43,246.64
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,292.52,213.95
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,252.25,175.99
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,202.55,133.91
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,156.04,96.53
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,109.79,64.06
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,68.56,42.72
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,47.73,36.58
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,42.0,31.21
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,30.59,20.55
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,19.52,6.82
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,12.29,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,8.85,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,17.38,5.58
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,41.03,28.19
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,64.61,48.94
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,96.06,76.05
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,124.41,100.21
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,152.09,123.36
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,180.18,146.41
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,259.36,211.97
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,335.98,274.05
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,229.3,185.67
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,111.12,86.43
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,329.76,266.94
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,539.53,430.77
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,515.19,407.74
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,480.23,377.72
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,572.6,450.09
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,665.75,520.81
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,620.76,484.12
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,579.44,450.38
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,529.56,410.73
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,484.59,374.5
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,497.53,384.71
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,509.35,393.86
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,525.41,406.84
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,540.42,418.9
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,577.84,449.94
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,607.49,474.33
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,576.92,450.69
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,545.47,426.31
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,493.29,384.84
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,447.66,348.42
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,440.47,342.53
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,421.9,325.88
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,380.47,290.73
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,336.1,252.12
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,296.44,216.82
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,258.65,183.18
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,210.01,142.47
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,164.94,106.5
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,119.04,73.23
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,77.24,49.58
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,53.7,41.5
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,45.82,34.28
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,33.36,22.77
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.28,8.03
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,12.78,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,12.79,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,28.33,13.82
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,71.37,52.54
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,111.17,87.14
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,148.39,119.26
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,186.64,151.58
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,221.96,180.68
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,257.89,209.53
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,252.06,203.25
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,235.66,188.31
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,342.0,274.26
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,454.17,361.51
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,515.76,407.12
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,586.76,458.5
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,572.02,444.42
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,560.92,433.45
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,576.98,443.28
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,591.71,451.84
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,466.38,357.35
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,341.6,261.23
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,407.25,311.09
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,475.19,360.38
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,478.77,362.65
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,481.65,364.88
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,453.21,343.15
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,424.34,321.27
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,508.73,386.89
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,581.58,441.62
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,561.17,426.69
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,538.42,410.39
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,499.28,381.42
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,463.55,354.67
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,431.64,330.11
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,399.37,304.51
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,372.92,281.72
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,336.21,249.15
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,279.03,204.37
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,237.46,173.33
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,199.01,142.43
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,162.57,113.91
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,125.38,86.75
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,91.2,64.91
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,66.85,52.94
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,52.64,40.24
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,37.48,26.38
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,23.0,10.65
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,12.78,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.91,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.64,1.41
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,23.65,14.04
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,37.67,26.27
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,56.29,42.28
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,75.1,58.21
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,93.24,73.41
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,111.29,88.29
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,209.76,170.28
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,315.6,255.27
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,329.72,264.25
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,335.04,266.61
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,381.63,301.58
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,421.11,330.34
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,570.02,445.63
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,727.38,560.37
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,746.75,570.43
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,763.96,580.23
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,772.76,585.54
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,779.02,589.2
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,780.92,589.2
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,780.11,587.4
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,697.55,525.78
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,615.77,464.37
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,592.6,447.39
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,569.24,429.71
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,514.49,389.58
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,463.48,351.86
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,426.9,324.57
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,393.2,299.16
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,409.92,312.68
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,420.15,320.5
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,411.74,314.09
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,397.01,302.08
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,360.74,273.29
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,324.66,243.76
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,213.85,160.81
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,132.21,102.19
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,116.12,89.89
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,100.11,77.3
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,85.05,65.12
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,70.07,52.81
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,54.41,41.98
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,38.64,28.01
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,25.58,16.23
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,12.54,3.54
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,6.39,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,4.42,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,8.67,0.88
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,17.84,9.18
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,27.02,17.22
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,37.17,25.98
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,47.33,34.6
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,57.5,43.15
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,67.67,51.59
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,100.38,78.52
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,133.43,105.19
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,100.19,77.62
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,68.66,51.49
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,140.04,109.64
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,213.04,167.38
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,231.27,181.23
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,249.44,195.11
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,151.02,117.05
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,55.16,39.57
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,176.3,137.33
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,298.62,232.49
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,288.46,223.68
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,278.4,215.46
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,218.49,168.96
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,159.3,122.47
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,97.01,73.0
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,34.84,22.79
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,71.17,52.32
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,107.42,81.52
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,206.59,160.4
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,300.71,233.23
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,287.48,222.98
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,274.21,212.98
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,356.57,277.55
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,418.63,322.26
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,389.87,296.41
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,351.11,261.22
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,302.24,218.88
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,254.92,177.63
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,206.08,136.24
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,160.13,98.88
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,113.77,64.69
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,70.78,39.93
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,43.1,32.23
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,39.05,28.54
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,29.95,20.1
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,20.23,9.67
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,12.78,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
