Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,54.14,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,143.86,100.02
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,210.84,162.34
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,287.77,228.11
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,210.12,169.16
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,89.02,69.06
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,142.97,113.97
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,194.56,155.66
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,210.62,167.6
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,226.17,179.01
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,253.14,199.47
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,280.13,219.61
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,349.3,272.96
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,427.2,331.3
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,495.55,382.82
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,572.22,439.29
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,507.43,388.22
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,441.0,336.15
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,401.93,306.54
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,362.98,276.61
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,425.57,324.21
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,490.46,372.2
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,526.27,398.91
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,560.05,424.01
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,662.64,504.65
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,748.09,569.9
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,657.58,500.26
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,574.53,436.11
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,376.88,289.63
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,194.81,148.63
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,332.84,257.93
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,455.21,350.06
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,361.82,278.35
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,280.56,216.48
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,299.03,230.5
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,306.83,234.34
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,291.88,217.17
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,262.52,186.09
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,215.26,146.89
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,171.24,111.7
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,127.89,80.84
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,90.51,59.33
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,61.34,48.41
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,52.56,40.46
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,38.69,27.7
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,25.72,14.27
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,15.24,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,74.09,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,163.05,117.73
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,231.12,181.82
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,308.73,249.95
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,372.13,304.63
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,440.13,360.87
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,492.25,403.38
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,548.22,447.36
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,597.03,484.66
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,645.73,520.89
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,686.13,548.17
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,721.1,570.84
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,753.99,591.91
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,784.75,611.23
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,807.65,625.7
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,827.75,638.22
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,842.74,645.98
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,854.62,651.64
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,860.01,653.82
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,862.1,653.87
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,858.42,649.24
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,851.41,642.54
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,729.74,554.66
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,603.99,457.35
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,701.05,533.98
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,780.11,591.08
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,752.1,571.25
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,721.46,550.46
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,685.94,524.45
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,648.47,496.49
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,607.51,465.24
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,565.0,432.17
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,518.1,395.23
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,467.81,354.87
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,418.5,313.95
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,369.28,272.14
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,317.8,228.12
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,267.92,184.96
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,216.66,141.47
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,164.74,99.01
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,116.64,63.8
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,73.0,38.88
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,39.69,29.27
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,35.9,25.84
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,29.09,19.45
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,21.82,11.56
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,13.76,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,47.19,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,102.51,73.81
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,171.64,134.56
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,241.37,194.57
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,297.54,242.7
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,357.26,292.33
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,411.77,336.47
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,468.63,381.23
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,517.23,418.43
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,566.6,455.37
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,611.43,487.95
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,652.92,517.51
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,689.44,542.2
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,724.85,565.64
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,749.57,581.65
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,772.13,595.65
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,789.33,606.03
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,804.06,614.74
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,811.42,618.14
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,815.97,619.73
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,814.84,617.49
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,812.81,614.78
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,803.83,608.57
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,792.02,600.51
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,677.08,513.72
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,567.74,428.86
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,649.59,495.34
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,714.09,546.46
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,653.61,499.75
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,598.62,457.29
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,555.63,425.5
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,512.79,393.18
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,477.76,365.63
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,439.44,334.71
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,398.8,301.39
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,354.82,264.23
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,307.84,223.88
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,259.64,181.76
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,214.41,144.06
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,173.82,111.62
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,127.95,77.19
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,85.64,51.22
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,48.21,36.86
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,38.43,28.17
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,31.25,21.44
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,23.61,13.31
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,14.74,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,83.58,13.97
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,179.38,134.42
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,248.6,197.87
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,326.96,265.97
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,388.03,318.24
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,452.75,371.11
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,505.73,411.57
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,562.72,452.82
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,610.5,485.45
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,657.72,516.17
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,698.27,542.67
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,737.34,567.62
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,769.57,587.52
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,795.54,603.05
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,819.42,621.03
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,840.55,637.02
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,855.39,647.43
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,867.12,655.69
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,872.67,660.03
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,874.95,662.27
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,820.69,624.84
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,757.39,576.62
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,802.23,613.31
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,836.69,637.54
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,816.46,623.85
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,793.25,608.49
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,764.69,588.78
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,733.54,567.22
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,697.48,540.57
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,659.52,511.98
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,618.31,480.08
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,575.6,446.4
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,526.97,407.66
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,480.02,369.18
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,429.88,326.98
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,379.9,284.03
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,328.31,239.31
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,278.2,195.39
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,222.91,148.48
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,173.34,107.38
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,125.14,71.35
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,82.1,45.8
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,44.87,34.24
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,40.93,30.66
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,33.4,23.57
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,24.75,14.62
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,12.53,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,86.26,29.45
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,182.01,138.88
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,251.4,202.2
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,329.6,270.61
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,394.0,325.54
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,462.67,381.67
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,518.45,424.99
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,573.16,465.7
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,621.07,499.81
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,668.33,532.24
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,709.18,560.46
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,748.51,587.16
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,781.12,607.73
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,811.48,626.59
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,830.82,638.91
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,851.49,652.33
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,867.4,661.3
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,880.28,668.32
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,885.78,671.17
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,887.97,672.0
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,884.26,668.27
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,877.23,662.47
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,864.4,654.13
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,848.38,643.72
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,828.13,630.47
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,804.85,615.13
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,776.71,595.65
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,745.92,574.32
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,710.68,547.43
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,673.2,518.29
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,631.9,487.48
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,588.94,454.68
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,541.85,417.16
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,493.81,378.03
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,440.12,333.55
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,389.42,290.28
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,336.58,244.75
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,284.8,199.5
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,231.66,153.9
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,180.98,111.57
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,127.02,70.47
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,80.84,42.32
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,39.99,29.89
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,37.11,27.23
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,30.85,21.31
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,24.19,14.31
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,11.98,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,5.3,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,10.6,3.19
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,22.67,13.81
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,34.76,24.47
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,47.82,35.89
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,60.89,47.16
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,67.19,52.47
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,73.49,57.7
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,41.54,30.11
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,9.65,2.64
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,62.36,47.54
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,115.95,92.31
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,79.34,61.43
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,43.51,31.21
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,48.85,35.64
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,54.18,40.04
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,59.52,44.34
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,64.86,48.62
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,92.53,71.43
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,120.34,94.12
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,140.07,110.13
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,159.72,125.98
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,181.01,143.1
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,202.1,159.95
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,187.49,147.85
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,173.0,135.99
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,114.08,88.51
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,55.18,40.28
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,61.47,45.59
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,67.76,50.85
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,136.86,107.92
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,204.13,162.79
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,144.71,114.72
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,85.17,65.9
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,79.34,61.39
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,73.51,56.79
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,54.13,40.56
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,34.77,24.19
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,30.9,21.01
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,27.03,17.79
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,22.68,14.11
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,18.33,10.37
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,13.98,7.16
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.64,3.14
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.26,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.89,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.44,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,5.78,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,11.57,4.29
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,20.26,12.23
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,28.95,20.16
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,38.14,28.39
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,47.33,36.48
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,46.36,35.54
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,45.4,34.58
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,51.7,39.91
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,58.0,45.18
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,131.64,108.64
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,207.66,172.51
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,232.18,192.05
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,256.74,211.5
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,187.36,153.49
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,119.52,96.28
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,171.09,139.25
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,222.79,181.28
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,272.74,221.66
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,327.21,265.0
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,290.41,234.66
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,258.82,208.78
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,215.98,174.13
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,173.57,139.55
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,164.32,132.03
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,155.13,124.49
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,150.83,120.98
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,146.59,117.53
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,220.92,178.76
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,293.1,236.82
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,289.85,234.18
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,287.97,232.94
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,268.85,217.85
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,249.98,202.94
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,204.71,166.52
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,157.17,127.86
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,106.35,85.65
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,54.12,41.33
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,47.82,36.14
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,41.53,30.85
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,35.24,25.43
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,28.95,19.94
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,22.67,15.38
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,16.39,9.51
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,11.08,4.46
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.78,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.89,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,96.11,59.65
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,193.81,155.32
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,264.03,220.36
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,342.34,291.05
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,409.81,351.13
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,481.92,413.36
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,539.43,461.46
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,598.21,509.19
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,648.74,549.32
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,702.22,590.12
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,744.11,620.44
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,784.38,649.14
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,814.43,668.87
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,846.57,690.05
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,869.84,704.05
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,890.16,715.86
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,903.95,723.34
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,914.48,728.67
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,919.46,731.41
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,921.04,731.88
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,915.96,726.39
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,907.49,718.66
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,894.67,709.27
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,878.58,697.65
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,857.61,681.59
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,833.52,663.47
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,803.74,642.1
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,771.27,618.71
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,735.53,592.04
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,697.36,562.12
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,654.32,527.57
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,609.64,491.06
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,562.06,451.46
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,513.45,410.12
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,461.5,365.71
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,405.9,317.2
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,351.32,267.93
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,297.88,218.98
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,243.87,170.13
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,192.26,124.61
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,140.38,82.72
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,89.2,47.99
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,44.18,34.81
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,37.43,28.61
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,31.67,23.06
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,25.56,16.65
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,12.54,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,29.9,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,122.26,81.85
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,211.16,168.76
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,280.67,232.03
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,357.99,299.99
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,423.76,355.72
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,493.78,412.45
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,546.79,455.03
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,603.46,499.09
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,653.11,536.53
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,702.4,571.69
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,742.77,599.86
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,781.43,626.54
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,809.35,645.15
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,839.11,665.11
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,862.24,680.81
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,882.45,694.54
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,896.45,702.98
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,907.24,709.27
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,912.62,712.86
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,914.62,714.24
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,911.03,710.48
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,904.04,704.48
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,891.13,695.45
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,874.95,684.22
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,854.02,668.41
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,830.03,650.52
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,800.7,629.79
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,768.68,607.07
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,732.39,580.75
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,693.98,551.18
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,651.34,517.72
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,607.09,482.3
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,559.04,443.24
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,510.36,402.67
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,455.83,356.24
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,404.36,311.14
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,350.62,263.58
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,298.26,216.56
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,244.53,168.98
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,193.31,124.61
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,138.82,81.12
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,92.01,49.94
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,47.87,37.55
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,38.99,29.53
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,32.85,23.67
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,26.33,17.02
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,12.89,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,23.04,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,106.44,73.2
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,180.57,143.83
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,247.12,203.88
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,321.14,269.14
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,390.28,328.85
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,463.97,390.51
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,520.64,435.8
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,578.63,480.67
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,632.14,521.0
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,686.17,560.68
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,727.34,589.67
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,764.36,614.79
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,799.71,638.62
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,833.15,660.87
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,856.48,675.34
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,877.03,687.86
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,892.61,697.22
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,901.29,701.78
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,906.33,704.92
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,908.13,705.92
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,906.14,703.02
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,900.85,697.94
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,888.1,688.73
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,872.18,677.41
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,852.87,662.78
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,830.41,645.98
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,801.04,625.23
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,769.07,602.57
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,734.04,576.82
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,696.7,548.09
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,653.92,514.55
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,609.57,479.16
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,562.39,440.97
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,511.29,398.9
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,459.56,355.69
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,407.88,311.39
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,354.14,264.12
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,301.8,217.48
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,248.09,170.35
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,196.89,126.37
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,142.85,83.75
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,97.24,53.66
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,52.84,34.25
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,41.45,31.35
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,34.98,25.25
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,28.09,18.37
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,13.69,0.28
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
