Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.76,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,105.42,73.9
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,189.81,149.67
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,255.38,207.98
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,329.9,272.5
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,322.05,267.38
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,297.69,247.04
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,355.51,294.64
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,416.52,343.48
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,541.69,443.26
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,674.24,544.81
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,714.6,573.12
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,750.95,598.32
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,785.2,621.14
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,817.57,642.38
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,840.91,658.4
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,861.56,672.59
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,876.83,681.69
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,889.13,688.77
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,760.77,591.87
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,622.94,481.49
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,586.06,453.21
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,553.94,427.86
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,712.76,555.88
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,851.75,660.72
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,828.17,641.85
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,800.55,621.05
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,771.97,600.81
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,741.16,578.06
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,705.66,551.16
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,668.64,522.75
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,628.27,492.22
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,586.8,460.16
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,538.73,421.65
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,492.72,383.86
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,443.27,343.15
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,394.45,302.0
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,344.19,258.45
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,295.37,215.6
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,245.15,172.42
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,198.06,132.68
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,150.21,94.47
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,105.94,63.74
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,65.44,44.38
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,51.27,39.58
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,41.69,30.72
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,31.6,21.06
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,15.91,2.37
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.9,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.58,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,60.02,40.55
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,105.7,81.16
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,153.0,122.21
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,209.74,170.48
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,259.45,212.27
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,313.0,256.27
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,284.21,231.55
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,247.0,199.26
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,312.62,251.62
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,372.94,298.43
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,370.6,294.58
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,358.0,283.02
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,396.56,311.77
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,442.87,345.6
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,460.26,357.66
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,477.02,369.35
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,596.87,461.06
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,717.08,549.18
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,707.05,539.28
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,691.1,526.24
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,502.65,386.62
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,314.71,241.48
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,382.97,294.35
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,446.14,341.83
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,537.9,412.17
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,622.28,475.13
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,612.84,468.27
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,601.55,460.47
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,564.35,432.85
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,528.19,405.89
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,475.75,366.17
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,429.35,330.79
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,432.21,333.72
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,429.38,331.08
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,417.62,320.82
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,394.36,299.47
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,331.68,248.75
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,277.56,205.44
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,234.65,168.42
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,190.24,130.2
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,150.74,100.13
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,117.08,77.96
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,79.05,56.43
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,60.6,47.77
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,49.69,37.81
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,34.4,23.66
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,17.72,4.48
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.85,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,18.22,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,101.91,74.69
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,191.04,153.2
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,255.45,210.74
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,326.67,272.94
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,387.21,324.79
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,453.93,380.07
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,508.21,423.42
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,563.69,466.38
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,492.98,405.2
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,393.98,320.98
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,482.54,391.35
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,567.4,456.16
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,577.6,460.19
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,584.88,462.35
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,604.79,474.28
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,623.12,484.71
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,552.36,428.21
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,480.21,370.75
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,438.55,338.5
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,397.02,306.02
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,538.54,415.03
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,675.34,514.99
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,584.42,445.41
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,497.16,379.17
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,500.09,381.7
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,499.99,381.41
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,459.46,351.17
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,421.06,322.57
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,434.93,333.72
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,444.61,341.25
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,389.83,300.59
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,336.46,260.88
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,280.75,218.76
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,230.68,180.38
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,159.38,124.81
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,88.06,67.62
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,87.53,67.53
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,86.95,67.28
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,67.19,51.15
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,47.34,34.7
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,40.56,29.07
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,33.79,23.36
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,27.02,17.61
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,20.26,12.6
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,13.98,6.81
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.71,1.03
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,3.37,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,5.78,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,9.16,2.27
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,12.53,5.25
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,16.4,8.59
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,20.26,11.88
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,39.6,28.44
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,58.96,44.8
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,67.68,51.88
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,76.41,58.9
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,103.97,81.59
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,131.86,104.24
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,171.56,136.37
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,211.44,168.16
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,191.35,151.53
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,171.53,135.31
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,213.89,168.87
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,256.21,201.62
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,266.52,209.22
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,276.73,216.83
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,268.37,209.69
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,260.05,202.72
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,273.85,213.55
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,287.42,224.14
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,271.82,212.18
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,256.34,200.37
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,236.32,184.94
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,216.5,169.57
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,194.64,152.47
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,173.02,135.44
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,147.21,115.11
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,121.6,94.73
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,101.52,78.54
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,81.3,62.1
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,61.9,46.2
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,42.53,30.16
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,52.2,38.39
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,61.87,46.65
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,43.47,31.35
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,25.1,15.87
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,21.71,13.03
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,18.33,10.16
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,14.95,7.27
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,11.57,4.81
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,8.19,1.68
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.82,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.41,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,31.05,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,84.61,23.49
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,162.91,122.36
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,247.3,197.33
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,197.83,161.49
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,126.17,102.03
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,156.59,127.83
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,187.46,153.35
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,217.47,177.57
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,247.63,201.45
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,370.98,302.44
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,503.85,407.0
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,655.11,526.96
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,799.38,633.56
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,833.34,654.81
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,865.06,675.0
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,889.09,690.59
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,910.18,704.16
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,924.64,713.15
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,935.82,720.0
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,940.96,722.36
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,942.67,722.67
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,937.59,717.31
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,929.09,709.79
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,916.64,701.02
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,900.87,690.07
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,878.28,674.44
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,852.71,656.8
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,823.72,636.31
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,792.0,613.9
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,754.97,588.01
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,715.79,558.92
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,673.42,527.35
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,629.33,493.68
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,581.17,455.14
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,532.06,414.94
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,480.47,372.36
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,428.68,328.43
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,370.84,278.28
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,317.53,230.84
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,262.83,182.52
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,210.28,136.67
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,157.79,93.76
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,109.14,59.12
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,58.89,32.69
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,37.91,28.4
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,32.69,23.55
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,27.13,18.11
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,17.28,6.64
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,8.85,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,38.84,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,103.7,45.0
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,181.8,141.22
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,266.57,217.58
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,334.66,279.27
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,408.9,344.43
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,470.15,396.34
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,533.9,448.4
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,588.55,491.63
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,641.38,532.16
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,687.79,565.98
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,733.12,597.3
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,772.8,624.49
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,810.75,650.02
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,841.36,668.96
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,869.4,685.9
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,887.24,695.1
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,906.77,705.54
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,919.88,711.4
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,929.8,715.14
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,934.17,716.46
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,935.25,715.68
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,930.8,709.92
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,923.07,702.13
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,909.92,692.1
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,893.62,680.09
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,873.01,664.52
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,849.36,647.03
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,820.06,626.46
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,788.16,604.15
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,752.54,579.22
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,714.66,550.89
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,672.4,518.89
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,628.56,485.15
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,581.2,448.48
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,529.88,408.0
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,478.23,366.13
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,426.55,323.05
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,373.09,277.58
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,320.54,231.92
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,266.21,184.97
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,214.19,140.32
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,158.89,95.25
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,110.74,60.71
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,64.69,36.91
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,42.03,31.99
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,36.11,26.49
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,29.8,20.34
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,19.04,8.35
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,9.83,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,37.12,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,99.78,52.51
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,177.77,139.25
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,262.65,215.14
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,330.24,275.28
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,403.87,338.29
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,466.2,389.77
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,531.55,441.53
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,585.56,483.69
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,637.72,523.32
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,684.71,556.59
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,730.93,587.7
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,770.34,613.79
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,807.97,638.29
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,837.5,656.74
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,864.47,673.33
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,881.41,683.74
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,900.01,695.47
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,911.77,701.56
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,920.28,705.56
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,923.61,707.08
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,923.74,706.58
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,917.19,700.69
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,907.48,692.81
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,893.77,683.6
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,877.05,672.39
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,854.34,655.83
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,829.08,637.57
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,799.83,617.43
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,768.28,595.61
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,729.37,567.61
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,689.42,537.75
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,648.04,507.29
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,605.53,475.2
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,558.06,437.59
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,508.21,397.45
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,444.03,346.23
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,386.19,299.36
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,331.38,254.38
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,284.56,216.29
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,246.41,181.37
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,201.45,140.0
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,160.27,107.5
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,124.78,82.83
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,85.61,59.21
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,61.47,49.42
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,49.46,38.42
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,39.05,28.5
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,23.34,12.07
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.9,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,11.57,2.04
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,26.55,16.49
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,41.92,30.02
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,60.91,46.51
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,79.69,62.58
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,99.97,79.58
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,120.11,96.14
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,151.88,122.29
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,184.14,148.43
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,251.27,203.08
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,313.41,252.64
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,400.58,322.1
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,482.55,386.05
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,522.89,416.01
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,571.15,451.62
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,502.88,396.33
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,432.1,338.8
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,423.88,331.18
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,415.34,323.23
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,521.44,406.01
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,620.02,481.07
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,523.82,405.4
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,425.07,327.62
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,394.85,304.52
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,365.17,281.61
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,388.08,298.77
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,410.02,314.94
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,432.79,332.51
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,453.78,348.57
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,424.91,326.59
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,396.79,305.3
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,365.6,282.07
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,335.34,259.52
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,404.16,314.45
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,457.11,354.07
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,276.77,215.21
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,123.85,95.4
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,152.94,119.21
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,179.83,140.83
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,117.24,90.98
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,53.15,38.86
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,45.88,32.97
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,38.62,26.96
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,31.37,20.92
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,24.12,15.76
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,17.84,10.06
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,11.57,4.33
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,6.26,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.98,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.46,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.82,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,11.08,3.41
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,17.36,8.84
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,25.09,15.48
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,32.82,22.06
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,41.52,29.38
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,50.24,36.61
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,103.6,80.91
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,159.13,126.2
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,181.02,143.35
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,203.08,160.45
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,167.0,130.59
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,131.77,101.53
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,140.59,108.17
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,149.4,114.72
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,166.79,128.37
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,184.19,141.95
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,152.65,116.52
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,121.41,91.42
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,124.31,93.63
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,127.2,95.81
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,208.36,159.51
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,289.24,221.74
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,380.02,291.79
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,465.64,356.82
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,484.45,371.04
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,502.52,384.84
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,404.73,310.93
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,311.78,239.66
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,335.43,258.41
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,358.44,276.31
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,320.89,247.53
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,287.64,222.09
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,253.24,195.71
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,219.58,169.81
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,199.01,154.36
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,178.8,139.04
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,167.17,130.18
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,155.66,121.38
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,138.52,107.99
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,121.59,94.67
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,105.55,81.87
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,89.58,68.94
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,73.7,55.99
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,58.01,45.25
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,43.26,32.06
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,28.0,18.32
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,16.4,7.03
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,17.71,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,44.7,26.9
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,84.97,64.38
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,126.97,101.25
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,167.81,137.08
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,210.69,174.03
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,119.07,97.19
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,24.13,15.05
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,95.91,76.03
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,172.05,139.05
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,196.91,158.63
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,221.97,178.2
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,509.79,415.85
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,786.46,625.43
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,820.54,646.05
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,852.68,667.1
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,805.92,631.66
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,745.01,581.87
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,666.71,519.77
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,585.13,454.11
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,767.47,599.79
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,932.72,720.48
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,931.9,718.48
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,927.74,715.35
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,914.84,707.15
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,898.76,696.74
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,879.31,683.93
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,856.67,668.78
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,827.78,648.78
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,796.24,626.76
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,691.64,546.58
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,599.79,472.45
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,626.04,497.33
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,637.44,508.79
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,590.1,470.08
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,541.65,429.73
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,490.25,386.57
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,438.58,342.01
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,385.29,294.5
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,328.37,243.31
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,273.79,194.18
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,221.09,147.05
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,168.03,102.11
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,118.5,64.62
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,71.17,37.7
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,36.28,26.96
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,32.32,23.25
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,28.14,19.09
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,19.85,10.35
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,13.76,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,59.42,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,156.91,112.81
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,230.75,187.76
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,316.19,266.13
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,383.1,327.45
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,455.1,390.97
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,513.26,441.02
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,576.42,493.37
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,629.64,535.43
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,682.92,575.6
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,729.72,608.66
