Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,775.44,640.22
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,808.93,661.71
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,844.85,684.73
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,874.53,702.8
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,901.63,718.8
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,923.48,730.88
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,942.27,740.74
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,954.2,745.75
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,962.82,748.55
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,965.77,747.06
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,965.31,743.32
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,959.67,737.17
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,950.63,728.91
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,936.46,718.64
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,919.03,706.28
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,896.46,689.24
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,870.81,670.22
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,840.6,649.34
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,807.72,626.59
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,770.81,600.21
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,731.67,571.85
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,688.45,539.19
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,643.56,504.61
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,595.58,466.3
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,546.62,426.35
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,495.09,384.02
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,443.34,340.34
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,388.9,293.55
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,331.45,243.49
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,276.3,195.01
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,223.21,148.4
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,170.77,104.31
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,122.04,67.5
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,71.26,37.26
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,37.76,28.46
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,33.46,24.5
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,28.89,20.03
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,20.17,10.98
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,13.76,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,61.52,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,161.61,117.03
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,232.42,185.99
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,314.11,258.92
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,379.51,317.31
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,447.41,375.78
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,507.44,425.11
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,569.53,474.16
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,622.51,514.79
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,675.59,553.4
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,721.46,584.89
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,761.85,611.69
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,799.56,636.99
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,835.3,660.61
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,865.1,679.79
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,892.28,697.04
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,912.99,708.96
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,930.69,718.79
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,942.61,725.02
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,951.24,729.09
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,954.69,730.74
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,954.75,730.21
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,949.16,724.87
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,940.23,717.38
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,925.77,707.23
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,908.12,694.98
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,885.64,679.75
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,860.2,662.46
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,830.41,641.75
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,798.01,619.14
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,760.95,592.15
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,721.89,563.25
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,678.87,531.45
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,634.33,497.71
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,585.65,458.96
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,536.59,419.05
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,485.64,376.58
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,431.05,330.41
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,377.42,284.15
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,325.84,238.89
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,272.75,192.59
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,218.64,145.76
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,168.02,104.38
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,122.89,71.14
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,78.67,44.79
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,46.04,35.13
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,41.29,30.76
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,35.52,25.21
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,24.72,14.46
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,16.09,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,8.36,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,72.31,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,158.23,119.02
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,233.64,191.69
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,320.45,271.02
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,387.87,333.24
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,460.31,397.91
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,520.97,450.12
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,583.59,502.21
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,635.48,544.72
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,690.37,588.15
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,736.32,621.12
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,780.98,652.46
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,820.86,679.24
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,858.82,704.09
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,889.2,722.87
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,912.18,735.98
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,934.26,749.76
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,953.39,761.33
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,965.8,767.07
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,974.96,770.61
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,978.97,772.0
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,979.62,771.16
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,974.62,765.09
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,966.28,756.86
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,951.99,745.97
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,934.51,733.0
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,913.39,716.62
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,889.13,698.16
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,858.8,676.38
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,825.82,652.74
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,789.55,625.54
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,750.85,596.03
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,707.02,562.13
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,661.54,526.37
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,612.89,487.66
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,563.16,447.15
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,510.94,404.2
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,454.94,357.07
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,400.01,308.97
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,345.82,260.41
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,290.09,210.5
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,236.44,162.44
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,182.68,116.06
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,128.84,73.65
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,80.13,43.76
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,41.62,32.61
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,37.08,28.32
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,32.27,23.51
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,23.2,14.15
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,13.42,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,8.36,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,78.23,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,170.42,130.58
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,240.98,198.34
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,321.39,271.55
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,386.98,330.73
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,457.35,391.89
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,515.89,440.65
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,576.06,488.97
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,626.46,528.41
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,679.64,568.31
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,725.8,600.8
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,770.97,632.02
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,808.93,657.38
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,844.94,681.06
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,870.4,695.6
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,898.08,711.71
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,919.3,724.39
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,937.57,735.05
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,948.11,740.73
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,955.36,744.27
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,958.95,746.39
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,959.24,746.38
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,951.92,739.82
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,941.37,731.2
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,863.76,676.24
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,781.86,611.61
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,765.55,599.44
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,747.5,585.49
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,780.21,614.4
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,801.66,632.46
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,764.21,605.75
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,725.21,576.34
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,632.55,503.37
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,552.65,439.48
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,508.23,404.58
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,465.55,370.38
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,394.1,313.68
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,334.64,266.81
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,277.61,221.52
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,230.96,184.8
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,191.73,153.83
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,159.67,128.69
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,138.53,111.82
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,118.1,95.36
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,97.63,78.56
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,78.0,65.2
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,59.08,47.91
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,39.88,30.09
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,24.62,15.3
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.68,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.42,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,52.98,6.22
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,121.25,90.37
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,203.96,163.41
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,306.18,252.76
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,371.32,310.94
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,441.5,371.81
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,507.97,428.22
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,576.41,484.83
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,629.23,525.95
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,682.14,564.71
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,729.24,597.69
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,770.9,625.9
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,808.02,651.49
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,843.15,675.37
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,758.29,607.83
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,640.31,509.48
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,794.34,633.4
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,936.35,735.87
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,859.33,677.67
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,763.99,599.9
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,447.45,358.47
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,130.15,100.45
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,383.41,304.85
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,626.77,490.67
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,583.65,456.21
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,541.26,423.11
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,593.43,465.49
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,641.99,504.42
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,468.7,369.98
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,305.02,239.6
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,403.98,318.86
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,496.87,391.14
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,527.47,417.45
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,546.25,433.71
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,495.83,393.07
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,447.66,354.32
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,229.29,181.86
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,27.06,16.9
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,198.45,153.63
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,334.76,252.31
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,255.11,190.69
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,209.6,161.12
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,179.54,126.55
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,134.22,80.22
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,88.82,51.49
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,49.86,38.99
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,43.0,32.72
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,35.65,25.78
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,25.27,15.63
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,14.05,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,87.56,28.82
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,186.56,143.85
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,259.12,210.98
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,341.7,284.42
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,407.54,343.24
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,477.9,403.91
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,535.7,452.01
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,598.13,502.16
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,651.32,542.75
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,704.46,580.55
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,751.41,612.54
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,792.8,639.75
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,830.52,665.02
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,866.17,688.53
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,895.77,706.58
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,922.78,722.72
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,943.6,735.81
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,961.33,746.85
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,973.01,752.85
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,981.38,756.72
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,984.63,758.61
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,984.44,758.31
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,885.02,687.57
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,776.75,602.49
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,748.21,581.39
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,717.57,558.15
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,485.29,382.28
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,259.71,203.46
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,218.8,171.87
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,178.26,139.74
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,298.99,236.42
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,414.38,325.96
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,475.17,375.84
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,523.85,415.39
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,463.41,367.75
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,411.91,327.2
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,280.32,223.99
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,164.66,131.43
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,98.82,77.55
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,30.91,20.67
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,84.11,65.99
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,133.44,107.85
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,143.81,101.53
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,132.48,77.02
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,85.12,46.41
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,43.36,33.78
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,37.42,28.3
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,32.63,23.61
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,24.12,15.12
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,14.96,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,9.34,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,90.45,40.59
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,190.14,148.9
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,263.7,217.67
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,347.25,293.67
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,413.43,354.43
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,484.09,417.48
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,544.16,469.53
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,609.28,524.32
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,663.6,569.2
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,717.92,611.44
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,631.43,536.65
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,517.22,436.13
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,703.16,593.98
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,884.06,735.36
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,914.98,756.51
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,943.24,776.21
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,964.27,790.41
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,982.15,802.32
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,994.15,808.4
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1002.73,812.04
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,1005.37,812.92
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,1004.53,811.39
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,998.08,804.38
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,988.18,795.01
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,973.39,783.38
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,955.3,769.45
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,932.17,752.2
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,905.97,732.74
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,875.34,710.01
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,841.99,685.23
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,804.4,657.18
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,764.61,627.35
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,721.09,592.48
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,675.82,555.21
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,626.64,514.25
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,576.56,471.64
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,523.75,426.55
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,470.66,379.98
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,411.33,326.63
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,356.69,276.12
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,301.04,224.71
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,247.31,175.01
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,193.09,126.79
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,139.29,82.69
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,89.95,49.79
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,46.16,37.2
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,38.59,30.09
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,34.33,25.79
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,25.4,16.78
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,15.79,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,99.48,54.26
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,209.64,167.21
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,278.67,232.14
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,356.11,302.33
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,420.4,358.78
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,486.29,413.99
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,543.74,459.63
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,602.31,504.17
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,654.27,540.78
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,706.08,573.65
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,749.0,599.09
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,790.37,622.45
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,822.8,640.63
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,857.82,660.38
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,883.97,673.75
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,907.21,685.18
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,926.69,698.4
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,943.23,709.95
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,951.66,716.26
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,956.71,720.48
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,959.55,723.58
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,959.18,724.66
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,950.75,720.01
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,939.22,713.27
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,924.97,704.45
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,907.78,693.7
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,885.29,678.76
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,860.17,661.96
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,794.46,616.22
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,731.8,568.65
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,692.12,539.55
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,652.36,509.78
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,623.81,489.73
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,591.53,466.17
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,571.3,451.56
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,544.7,430.63
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,494.69,389.74
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,441.87,345.8
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,390.0,301.48
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,339.17,257.01
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,275.59,205.19
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,225.37,165.7
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,183.99,131.35
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,146.79,102.35
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,107.12,74.22
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,71.0,58.9
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,55.71,44.98
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,43.01,33.09
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,31.68,21.97
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,16.89,1.62
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,9.83,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.82,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,9.64,2.54
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,15.91,8.19
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,22.19,13.8
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,29.43,20.19
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,36.69,26.47
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,122.25,100.67
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,212.69,176.84
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,326.33,272.53
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,449.0,372.42
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,371.33,305.59
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,285.47,231.72
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,313.14,253.27
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,340.75,274.25
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,395.85,316.75
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,451.35,358.64
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,479.47,379.09
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,514.64,404.74
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,605.23,475.1
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,702.44,548.47
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,702.73,546.42
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,701.65,543.9
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,813.3,632.61
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,914.51,706.98
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,901.29,696.87
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,885.29,685.58
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,805.29,625.98
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,728.06,564.69
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,709.69,551.64
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,689.6,536.94
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,704.71,550.94
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,709.78,556.57
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,668.93,525.25
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,627.07,492.8
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,579.15,455.25
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,533.43,418.53
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,470.7,367.68
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,413.96,321.16
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,369.19,283.0
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,322.63,242.36
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,267.94,198.25
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,223.88,164.22
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,189.46,136.68
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,154.53,110.19
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,117.79,84.01
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,84.67,63.98
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,66.14,52.79
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,50.38,38.4
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,36.12,25.01
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,19.63,4.04
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,10.32,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,25.48,12.18
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,50.75,36.33
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,83.34,64.76
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,116.63,93.75
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,150.48,122.88
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,185.62,152.62
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,134.42,109.0
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,80.45,62.52
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,113.82,90.18
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,147.35,117.43
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,124.73,98.23
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,102.93,79.91
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,136.11,106.82
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,169.44,133.39
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,134.86,105.13
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,100.86,77.38
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,127.33,98.76
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,153.83,119.88
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,187.02,145.98
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,220.18,171.68
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,178.37,138.45
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,136.93,105.39
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,184.79,143.63
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,232.41,181.1
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,424.11,331.03
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,604.53,465.2
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,432.96,335.4
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,264.66,204.96
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,392.55,305.22
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,513.24,396.01
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,435.57,336.78
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,360.54,279.59
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,281.92,219.54
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,206.97,161.19
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,292.36,229.29
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,368.3,288.04
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,419.99,328.59
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,447.14,345.72
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,287.29,221.73
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,183.68,144.49
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,223.54,167.35
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,244.12,168.47
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,189.5,121.15
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,140.42,81.34
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,93.25,49.92
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,51.24,31.9
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,38.05,28.51
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,33.76,24.44
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,25.83,16.73
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,17.3,4.18
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,10.81,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,33.78,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,124.26,84.05
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,210.25,167.91
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,280.24,232.36
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,358.54,302.52
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,422.63,359.08
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,490.71,417.03
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,549.54,465.02
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,607.68,511.06
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,659.55,551.7
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,711.31,589.93
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,756.75,621.8
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,801.01,652.31
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,838.35,675.5
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,868.86,693.61
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,895.93,709.39
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,920.17,722.97
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,940.5,732.61
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,957.88,739.9
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,968.0,741.89
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,974.83,741.45
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,977.99,742.36
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,977.91,741.24
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,971.47,734.62
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,961.83,726.08
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,948.09,716.29
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,931.28,704.58
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,907.97,687.29
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,882.03,668.38
