Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,852.38,647.3
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,820.35,624.61
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,738.61,565.27
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,665.42,509.41
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,620.97,477.02
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,576.82,444.13
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,529.45,408.3
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,483.68,373.18
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,440.96,340.3
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,400.09,308.22
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,352.21,270.61
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,305.37,233.72
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,262.64,199.67
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,222.33,167.33
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,187.31,139.34
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,155.17,114.52
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,120.71,89.05
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,88.38,67.44
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,71.92,58.68
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,54.56,42.83
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,37.39,26.78
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,20.59,7.14
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,36.52,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,124.52,87.25
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,204.53,163.75
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,272.8,226.06
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,349.03,293.82
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,412.82,349.31
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,480.58,406.07
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,538.13,451.87
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,597.25,497.23
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,645.95,534.04
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,697.44,570.71
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,742.12,601.29
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,785.61,630.55
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,822.73,654.42
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,857.96,676.67
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,886.75,694.11
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,908.06,706.23
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,928.86,719.37
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,946.81,730.58
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,958.6,736.26
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,967.28,739.96
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,970.85,739.86
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,971.22,737.75
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,965.15,731.88
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,955.93,724.08
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,941.78,714.01
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,924.62,702.03
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,903.86,688.11
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,880.2,672.26
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,850.72,652.38
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,818.78,630.76
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,782.87,605.1
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,744.87,577.89
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,703.11,547.1
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,659.85,514.46
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,612.98,478.4
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,562.34,438.68
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,511.52,398.32
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,460.67,356.7
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,407.86,311.86
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,355.93,266.68
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,302.26,219.84
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,250.68,174.48
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,195.81,127.34
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,147.73,88.38
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,100.43,55.98
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,58.51,36.09
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,41.63,31.85
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,37.09,27.55
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,28.34,19.12
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,18.95,6.98
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,11.8,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,104.31,74.95
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,186.21,150.48
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,247.17,206.5
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,314.65,266.97
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,380.51,324.81
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,449.87,384.05
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,502.75,427.12
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,556.93,469.89
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,633.91,530.5
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,716.82,592.17
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,761.77,623.34
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,805.48,653.31
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,842.87,677.84
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,878.26,700.62
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,901.85,714.9
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,927.74,730.9
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,885.15,697.29
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,823.12,646.77
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,908.23,709.8
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,983.07,759.79
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,985.7,759.74
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,985.08,758.14
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,978.49,751.46
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,968.7,742.77
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,953.9,731.85
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,936.07,718.97
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,825.7,638.77
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,717.82,553.61
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,718.03,555.11
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,714.8,553.28
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,703.85,545.58
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,687.26,533.54
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,622.38,484.15
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,561.79,437.7
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,529.95,413.8
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,495.57,387.15
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,439.53,343.4
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,393.44,307.16
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,364.07,282.08
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,327.54,249.14
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,280.91,209.71
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,236.99,172.53
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,195.07,137.53
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,156.99,107.4
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,115.5,77.25
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,77.11,54.35
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,56.69,45.32
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,45.74,35.27
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,32.91,23.16
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,19.42,7.97
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.34,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,19.82,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,113.46,83.24
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,202.64,163.69
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,268.29,223.4
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,340.14,287.15
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,403.19,342.1
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,471.49,399.69
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,551.41,463.71
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,637.88,530.39
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,636.76,526.07
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,624.49,513.32
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,667.2,544.17
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,708.79,573.11
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,800.72,637.8
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,895.06,701.52
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,923.1,717.07
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,948.46,731.23
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,968.28,741.51
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,985.03,749.73
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,995.79,754.48
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,1003.27,757.18
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,1005.01,757.61
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,1003.4,756.0
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,996.57,749.67
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,986.44,741.34
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,971.28,731.17
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,952.97,719.02
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,929.85,702.38
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,903.84,683.89
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,873.86,663.59
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,841.3,641.52
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,803.66,616.22
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,763.96,589.31
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,720.93,558.35
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,676.34,524.83
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,628.67,488.53
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,580.1,450.62
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,527.83,408.73
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,475.46,365.66
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,417.69,317.4
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,364.41,271.44
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,309.66,223.95
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,256.9,177.75
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,204.11,132.33
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,151.28,89.37
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,103.08,55.9
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,60.13,34.73
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,39.12,29.51
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,34.88,25.54
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,27.04,18.02
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,18.62,7.91
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,23.44,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,63.27,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,142.72,106.08
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,224.55,180.64
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,293.49,242.2
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,370.05,308.46
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,433.86,362.37
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,501.38,417.17
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,560.18,462.26
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,618.04,504.95
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,669.53,541.71
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,720.83,576.27
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,765.67,604.7
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,809.28,631.7
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,845.58,654.3
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,879.87,675.35
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,900.64,687.01
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,923.54,700.27
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,943.86,711.76
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,961.3,721.38
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,972.02,726.61
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,979.61,729.95
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,982.14,730.91
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,981.46,729.95
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,975.71,724.43
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,966.79,717.01
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,952.04,707.26
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,934.29,695.65
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,912.68,681.55
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,888.26,665.62
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,858.73,646.24
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,826.77,625.17
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,790.67,600.01
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,752.59,573.4
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,710.47,542.98
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,666.89,510.7
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,619.86,475.48
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,569.21,436.78
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,518.8,397.72
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,468.43,357.46
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,415.42,313.42
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,363.32,269.08
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,309.88,223.38
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,255.02,176.25
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,203.41,132.28
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,155.14,93.26
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,107.88,60.42
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,65.96,39.06
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,43.28,32.88
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,38.37,28.29
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,29.71,20.12
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,20.42,9.54
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,27.09,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,74.18,3.97
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,150.36,111.31
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,231.16,183.25
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,298.03,241.7
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,371.86,303.94
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,434.21,355.32
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,500.1,407.29
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,556.54,450.04
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,614.14,492.04
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,662.82,524.32
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,714.01,556.04
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,757.03,580.83
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,798.69,603.87
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,834.88,624.33
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,869.14,643.16
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,894.42,655.36
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,922.47,669.3
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,941.96,678.5
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,958.55,685.85
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,969.88,688.54
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,978.07,689.3
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,980.65,689.1
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,980.0,687.12
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,973.35,680.34
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,963.54,671.87
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,949.23,663.23
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,931.9,652.89
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,910.19,639.71
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,885.63,624.8
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,856.08,607.03
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,824.1,587.7
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,788.0,566.41
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,749.93,543.56
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,707.71,515.81
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,664.03,485.84
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,617.5,453.64
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,570.19,419.83
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,516.28,379.58
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,465.35,340.28
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,412.45,298.78
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,360.51,256.82
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,307.56,213.16
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,256.64,170.72
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,202.01,126.26
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,153.97,88.81
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,107.06,57.13
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,65.24,36.14
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,40.92,29.73
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,36.34,25.58
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,28.11,18.11
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,19.28,8.69
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,11.3,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,24.39,2.08
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,117.63,87.43
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,206.22,163.93
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,269.02,218.99
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,338.18,277.86
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,390.9,321.96
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,444.37,365.09
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,485.45,396.34
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,521.0,422.29
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,574.45,460.34
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,624.79,494.68
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,630.64,493.26
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,633.83,489.89
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,678.48,519.74
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,723.22,548.66
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,709.96,533.84
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,684.02,510.92
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,746.32,555.08
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,802.08,593.52
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,880.14,648.01
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,952.74,692.9
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,910.34,663.14
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,860.05,624.87
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,820.09,596.03
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,778.97,566.23
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,784.93,570.86
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,788.73,573.64
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,763.47,556.91
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,737.28,539.66
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,721.25,529.39
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,703.38,517.67
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,687.05,506.31
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,667.75,492.69
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,573.82,425.27
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,491.69,365.5
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,485.92,362.74
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,477.08,356.59
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,446.8,334.65
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,414.82,310.47
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,381.93,283.65
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,339.65,247.98
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,298.08,213.3
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,258.47,180.0
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,211.97,142.94
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,170.05,111.07
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,127.51,81.59
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,90.28,60.41
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,64.13,49.99
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,53.42,40.49
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,41.32,29.46
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,25.71,13.93
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,15.24,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,17.45,2.09
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,75.18,54.73
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,130.12,102.7
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,192.82,156.92
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,254.44,209.68
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,313.04,259.97
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,388.37,322.88
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,465.7,384.88
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,546.99,448.35
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,596.4,486.76
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,645.51,524.57
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,699.38,562.78
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,751.93,599.11
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,789.18,624.3
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,824.98,648.12
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,861.07,670.89
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,892.66,690.19
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,913.23,701.33
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,931.17,710.68
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,943.39,716.07
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,952.76,719.6
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,955.59,720.13
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,955.43,718.81
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,949.95,713.02
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,941.53,705.45
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,927.45,695.18
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,910.62,683.2
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,888.7,666.97
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,864.24,649.15
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,835.55,629.41
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,804.72,608.23
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,768.77,583.79
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,731.35,557.08
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,648.25,494.5
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,576.73,439.82
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,571.51,437.61
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,553.92,424.64
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,505.43,386.45
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,457.33,347.83
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,407.05,306.72
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,358.29,265.97
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,307.75,223.74
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,259.66,183.11
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,211.3,142.79
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,166.91,107.35
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,123.23,76.46
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,84.45,54.46
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,57.31,45.0
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,49.25,37.75
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,36.99,26.44
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,24.08,13.37
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,15.24,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,6.88,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,13.51,1.65
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,45.76,31.83
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,78.16,60.32
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,115.81,92.95
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,154.46,126.0
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,200.24,164.48
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,242.34,199.22
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,343.05,281.56
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,445.68,362.61
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,465.81,375.52
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,482.08,385.46
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,496.14,393.51
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,498.24,392.53
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,526.59,411.68
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,553.61,429.43
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,585.04,451.21
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,624.48,478.35
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,636.32,485.39
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,639.37,486.45
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,651.13,493.3
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,661.84,499.36
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,666.09,501.65
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,669.34,503.33
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,709.15,531.74
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,742.21,554.97
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,747.36,559.66
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,751.86,564.04
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,746.28,559.75
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,738.68,554.11
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,701.82,527.45
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,666.7,501.98
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,586.62,442.89
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,514.77,389.09
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,536.7,408.37
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,553.2,422.6
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,507.93,388.65
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,464.53,356.0
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,434.08,332.8
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,401.88,307.63
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,356.86,272.39
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,314.27,238.76
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,276.25,208.19
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,238.38,177.29
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,202.02,148.08
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,168.2,121.63
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,133.04,95.42
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,100.02,72.76
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,73.56,58.87
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,57.77,44.84
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,43.91,32.17
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,26.42,15.34
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,14.74,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.95,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,14.95,6.59
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,24.12,14.66
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,36.21,25.09
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,48.3,35.4
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,60.89,46.03
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,73.72,56.69
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,73.97,56.6
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,74.46,56.69
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,138.9,109.68
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,205.1,162.88
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,159.35,125.08
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,114.82,88.41
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,193.54,151.66
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,273.46,214.25
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,404.06,316.48
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,537.09,417.03
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,448.57,348.02
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,367.36,284.3
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,320.39,247.78
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,281.46,217.14
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,249.97,192.76
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,218.76,168.46
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,217.46,167.42
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,216.14,166.32
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,184.38,141.72
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,152.84,117.11
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,365.67,284.2
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,568.24,434.38
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,432.49,332.17
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,302.4,232.94
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,327.48,252.76
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,352.35,271.78
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,322.67,249.31
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,296.96,229.94
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,311.06,241.39
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,326.44,253.53
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,275.01,214.48
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,229.8,179.98
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,201.1,157.83
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,173.1,136.01
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,165.65,130.39
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,157.83,124.37
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,139.92,110.27
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,122.42,96.42
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,103.43,81.22
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,84.73,65.96
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,66.88,53.62
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,49.35,37.88
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,33.71,23.7
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,17.37,8.45
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.68,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,37.21,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,100.81,57.89
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,170.94,131.25
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,247.72,199.11
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,312.5,256.47
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,383.43,317.38
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,443.75,367.96
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,507.21,419.4
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,563.4,462.89
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,621.07,506.17
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,667.63,539.54
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,716.55,573.33
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,759.13,601.81
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,800.57,629.08
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,835.7,651.01
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,868.86,671.29
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,776.62,600.71
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,662.95,508.94
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,812.6,624.91
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,949.82,719.75
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,622.65,483.46
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,255.83,195.1
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,448.32,343.55
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,628.24,474.74
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,650.89,490.46
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,672.26,506.08
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,486.96,370.22
