Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,302.07,229.92
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,524.86,402.22
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,731.44,551.9
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,477.21,364.89
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,236.96,180.0
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,423.31,325.46
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,594.85,452.43
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,634.61,486.76
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,656.19,507.02
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,610.32,471.8
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,564.03,435.86
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,515.42,397.24
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,466.98,357.82
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,413.4,313.65
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,363.85,271.6
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,312.86,228.24
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,263.98,186.15
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,214.37,143.8
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,167.95,105.64
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,122.56,72.59
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,82.26,49.03
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,50.13,38.65
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,44.65,33.64
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,34.72,24.47
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.72,14.5
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.49,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,39.95,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,108.06,67.2
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,177.94,138.77
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,255.48,207.75
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,320.9,265.43
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,392.42,326.21
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,454.32,377.61
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,519.39,429.65
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,575.16,472.83
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,632.08,515.59
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,679.53,547.63
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,729.53,579.6
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,772.5,604.46
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,814.18,627.37
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,849.84,646.86
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,883.53,664.04
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,911.38,675.97
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,931.55,682.27
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,951.03,688.8
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,967.67,693.33
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,978.05,695.11
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,985.35,695.3
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,987.63,695.99
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,986.77,694.99
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,980.45,690.54
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,971.05,684.47
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,956.29,676.57
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,938.62,667.01
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,919.53,657.65
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,897.29,646.21
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,868.06,629.21
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,836.4,610.54
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,799.46,587.08
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,760.64,562.17
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,719.22,535.05
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,676.31,505.11
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,629.3,471.52
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,581.67,436.58
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,528.81,397.75
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,478.83,359.58
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,426.18,317.79
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,374.63,275.54
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,322.01,231.35
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,271.34,188.1
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,216.76,142.35
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,168.89,103.35
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,121.7,69.0
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,79.49,44.38
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,44.64,33.84
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,40.72,30.25
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,33.19,23.23
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,25.11,15.03
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.45,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,36.18,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,100.34,64.22
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,166.1,128.04
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,241.25,193.68
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,307.84,251.37
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,379.32,311.52
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,439.38,361.13
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,502.65,411.74
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,558.96,454.75
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,616.8,497.61
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,666.12,532.65
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,712.77,564.11
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,755.7,592.49
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,797.56,619.69
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,833.0,641.48
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,866.57,661.69
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,895.76,678.96
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,917.58,691.1
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,936.36,702.23
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,952.35,711.54
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,963.17,716.43
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,970.95,719.43
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,912.49,679.59
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,840.46,623.83
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,817.74,606.9
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,793.65,588.7
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,782.84,581.25
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,770.6,572.74
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,762.93,568.04
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,753.45,562.03
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,790.02,593.49
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,814.75,613.18
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,750.08,566.59
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,692.48,522.5
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,655.06,496.15
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,616.38,468.29
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,593.67,452.93
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,564.95,431.88
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,513.27,392.2
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,464.67,353.84
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,393.22,297.54
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,335.48,252.73
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,300.76,222.41
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,256.85,182.99
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,215.0,148.87
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,177.58,119.74
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,135.0,86.45
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,92.48,57.68
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,56.75,44.0
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,47.93,36.09
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,37.76,26.83
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,27.04,16.5
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.65,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,33.08,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,94.51,62.18
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,155.12,119.37
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,224.57,179.72
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,286.28,233.32
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,353.92,290.54
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,412.6,338.95
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,478.05,391.2
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,534.02,433.89
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,591.59,476.55
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,640.95,512.18
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,690.44,547.0
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,734.82,576.33
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,778.61,604.71
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,813.98,626.63
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,844.49,644.89
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,878.09,665.4
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,910.08,684.57
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,929.19,695.91
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,940.41,702.06
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,953.32,708.45
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,963.43,713.01
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,966.15,714.51
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,965.83,714.15
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,846.87,629.77
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,718.36,530.94
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,828.47,617.69
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,922.65,683.65
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,816.82,609.47
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,713.9,530.88
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,771.39,579.03
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,814.76,612.25
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,778.99,587.89
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,741.53,562.67
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,701.31,533.87
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,657.92,501.79
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,611.81,467.17
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,565.38,431.54
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,516.79,394.11
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,468.41,355.81
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,417.58,314.14
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,364.75,270.14
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,314.14,227.52
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,265.67,186.16
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,216.27,144.41
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,170.41,106.93
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,125.75,74.01
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,86.14,50.0
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,50.39,38.24
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,45.48,33.84
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,36.47,25.64
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.97,16.49
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,28.45,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,76.96,50.56
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,134.35,102.21
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,198.66,157.35
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,272.54,219.62
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,353.42,286.42
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,392.01,317.42
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,432.6,348.74
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,506.06,405.0
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,581.08,460.63
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,629.77,495.33
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,678.63,529.48
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,693.01,535.83
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,698.62,536.18
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,767.39,583.87
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,831.3,624.51
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,860.87,641.29
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,888.53,656.98
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,907.98,668.47
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,924.86,678.4
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,937.77,684.52
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,947.93,688.94
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,843.16,617.15
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,728.74,532.44
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,667.47,489.74
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,611.29,449.33
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,483.23,358.64
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,361.55,269.76
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,621.66,469.45
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,857.12,633.4
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,828.91,613.12
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,798.64,593.7
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,764.95,571.81
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,729.33,548.27
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,610.18,458.97
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,511.35,383.1
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,508.6,382.91
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,499.47,376.9
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,455.71,344.01
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,413.42,311.92
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,355.25,267.86
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,308.33,232.42
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,264.42,199.27
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,224.29,169.03
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,193.53,144.96
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,163.81,121.77
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,134.66,99.82
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,106.84,79.36
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,81.1,64.66
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,66.56,51.97
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,49.1,36.45
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,31.27,20.16
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,16.18,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,7.23,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,14.47,5.47
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,29.45,18.72
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,44.78,31.97
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,63.72,48.02
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,82.5,63.65
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,192.21,155.26
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,300.52,243.06
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,269.82,216.09
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,224.38,177.39
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,265.58,209.31
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,307.43,240.78
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,370.87,288.76
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,444.74,343.12
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,508.51,390.05
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,573.88,437.33
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,739.7,560.97
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,898.27,668.19
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,916.69,677.4
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,932.43,686.34
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,938.3,688.87
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,946.63,693.2
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,949.23,694.74
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,948.91,694.53
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,942.8,689.76
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,933.81,683.22
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,921.11,675.27
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,905.66,665.58
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,883.04,651.51
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,859.79,637.01
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,739.78,551.41
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,630.33,467.86
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,656.87,489.52
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,673.58,502.92
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,665.95,500.72
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,648.83,491.03
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,570.54,431.34
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,506.68,382.1
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,445.42,336.35
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,388.96,294.09
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,296.07,224.46
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,219.46,167.18
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,156.61,119.28
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,94.36,70.81
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,83.46,62.36
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,72.52,53.72
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,61.86,45.3
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,51.2,36.74
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,48.8,36.74
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,49.2,36.94
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,39.11,27.85
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,28.47,17.89
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.33,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,58.39,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,129.76,91.19
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,195.62,151.42
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,270.94,216.62
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,334.15,270.7
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,402.79,327.26
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,462.27,374.84
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,524.62,422.95
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,579.77,463.42
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,636.07,503.43
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,682.25,534.68
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,730.71,566.9
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,772.81,594.09
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,813.66,620.09
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,807.46,613.46
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,788.66,597.3
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,860.06,645.33
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,924.33,685.15
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,941.95,694.49
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,956.8,702.51
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,965.22,705.07
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,970.58,705.8
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,972.24,705.01
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,970.88,702.4
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,963.3,695.25
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,952.8,686.45
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,938.44,676.67
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,921.33,665.27
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,899.28,649.53
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,874.73,632.34
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,845.72,615.33
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,814.54,596.68
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,779.02,575.28
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,741.21,551.88
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,700.29,524.12
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,658.23,494.47
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,612.24,461.45
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,566.19,427.47
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,518.62,390.96
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,471.3,353.75
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,417.97,311.41
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,368.74,271.09
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,295.65,216.39
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,247.23,183.1
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,217.26,153.35
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,175.15,112.57
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,133.59,82.0
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,97.27,59.41
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,61.07,47.26
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,49.88,37.53
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,39.82,28.56
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,29.22,18.69
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.7,0.95
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,3.37,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,6.74,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,13.01,5.22
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,19.29,10.72
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,26.54,16.97
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,33.79,23.12
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,42.01,30.05
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,50.24,36.89
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,50.24,36.76
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,50.25,36.62
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,79.8,61.04
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,110.02,85.63
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,119.39,92.77
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,128.75,99.86
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,253.67,199.85
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,377.2,294.84
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,295.17,230.41
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,209.35,162.73
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,345.12,268.8
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,476.53,367.03
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,485.46,371.82
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,494.1,377.07
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,314.72,242.65
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,137.01,104.14
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,138.87,105.89
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,140.7,107.34
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,96.95,72.57
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,53.33,37.6
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,92.11,68.65
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,130.77,99.13
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,184.81,141.71
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,238.1,183.09
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,248.11,190.8
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,257.89,198.48
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,244.88,188.99
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,231.98,179.59
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,224.61,174.17
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,217.27,168.75
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,138.66,106.92
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,59.01,42.87
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,99.97,76.48
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,139.4,108.58
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,142.2,111.33
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,144.61,113.86
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,96.47,74.82
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,46.37,33.43
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,39.11,27.52
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,31.85,21.48
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,25.09,15.72
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,18.32,10.64
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,12.53,5.37
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,6.74,0.09
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,3.37,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,3.37,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,6.74,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,13.01,5.24
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,19.29,10.73
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,27.02,17.39
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,34.75,23.94
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,31.86,21.45
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,28.96,18.93
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,29.93,19.63
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,30.91,20.31
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,138.01,109.05
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,259.07,205.7
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,222.19,174.95
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,193.46,151.1
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,121.76,93.43
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,52.26,37.03
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,324.07,254.96
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,596.65,456.94
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,592.74,449.81
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,587.43,443.45
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,400.9,305.43
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,220.42,167.17
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,297.87,225.88
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,380.13,285.9
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,371.92,278.74
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,360.32,269.56
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,310.82,233.09
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,261.82,196.71
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,311.77,234.22
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,361.14,270.53
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,487.67,365.26
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,606.19,450.8
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,386.08,291.5
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,174.98,131.35
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,286.69,217.67
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,393.5,297.4
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,491.41,375.63
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,568.51,434.34
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,499.87,380.98
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,444.49,337.95
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,396.34,300.0
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,352.33,264.93
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,303.2,226.22
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,262.41,193.87
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,223.17,158.27
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,180.0,118.85
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,139.34,88.46
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,103.54,65.31
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,67.43,46.85
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,52.81,40.42
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,42.05,30.73
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,30.7,20.2
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.43,3.2
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,60.97,8.66
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,131.27,94.29
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,192.11,148.3
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,264.51,210.37
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,198.1,159.22
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,104.19,81.16
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,110.04,85.81
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,116.16,90.36
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,157.54,123.55
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,199.68,156.61
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,271.07,212.73
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,337.26,263.47
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,444.18,344.84
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,556.29,426.8
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,700.24,534.86
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,847.34,636.49
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,875.52,651.44
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,901.68,666.11
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,919.95,676.56
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,935.58,685.39
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,944.97,690.22
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,951.4,693.25
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,782.8,576.49
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,600.15,440.56
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,692.88,510.39
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,777.95,571.94
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,848.13,626.66
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,903.71,666.08
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,883.77,652.15
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,858.79,635.41
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,750.78,558.19
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,652.09,482.87
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,698.07,522.55
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,728.65,549.52
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,689.35,521.26
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,649.07,492.22
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,558.99,423.83
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,488.13,369.27
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,274.85,210.45
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,81.31,59.64
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,191.32,146.68
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,285.1,217.93
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,282.8,213.3
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,265.8,195.15
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,157.68,114.92
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,75.39,56.42
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,64.28,47.67
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,53.14,38.65
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,42.49,29.81
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,31.85,22.12
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,22.67,13.94
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,13.5,5.71
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.74,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,15.93,0.18
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,33.48,21.13
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,65.82,48.79
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,96.75,75.4
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,130.05,103.63
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,164.47,132.28
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,135.42,107.91
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,101.31,78.87
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,112.06,87.47
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,122.84,95.93
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,185.48,146.65
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,257.42,203.55
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,389.72,308.14
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,518.56,406.1
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,477.14,370.36
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,423.0,325.99
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,455.97,349.46
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,488.82,372.07
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,495.46,374.86
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,501.57,377.39
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,536.65,401.62
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,577.73,429.45
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,618.47,458.2
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,658.26,485.91
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,715.98,527.55
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,766.71,563.74
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,852.8,629.73
