Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,923.8,678.05
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,902.39,663.86
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,878.54,648.95
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,850.85,631.42
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,820.94,612.3
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,671.0,504.63
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,541.81,405.61
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,308.43,234.98
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,81.38,59.13
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,319.66,248.87
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,536.39,409.07
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,472.5,359.0
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,420.28,319.03
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,224.81,171.52
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,48.34,33.56
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,178.81,131.67
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,279.97,198.27
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,219.32,153.4
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,183.37,131.84
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,148.33,104.92
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,115.38,81.18
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,84.0,61.31
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,64.31,50.37
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,49.64,37.31
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,34.4,23.45
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,21.34,8.38
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.9,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,28.97,7.63
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,61.61,44.09
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,98.2,76.63
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,136.46,110.3
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,175.08,143.65
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,215.61,177.84
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,157.78,128.89
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,86.74,67.81
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,364.07,301.85
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,650.23,523.04
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,698.6,554.03
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,744.1,584.24
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,786.63,610.63
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,827.98,635.66
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,863.15,656.54
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,896.39,675.91
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,924.41,691.61
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,944.74,702.19
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,878.85,658.6
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,792.19,594.21
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,693.26,521.52
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,591.46,444.69
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,689.37,518.74
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,779.76,584.73
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,760.75,570.22
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,740.75,555.82
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,855.04,645.63
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,953.41,714.44
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,667.61,512.11
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,392.24,298.57
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,529.87,405.73
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,656.57,499.59
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,635.79,484.47
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,614.0,469.37
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,603.75,463.45
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,586.01,451.64
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,456.54,353.04
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,347.53,268.53
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,322.42,250.0
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,297.66,231.3
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,282.86,220.14
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,267.07,207.94
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,289.89,219.97
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,292.52,210.31
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,241.34,165.42
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,189.29,121.0
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,141.68,83.37
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,98.38,53.9
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,57.43,34.19
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,40.76,30.55
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,35.16,25.39
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,29.17,19.57
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,18.73,7.49
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,9.83,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.61,0.09
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,21.23,11.95
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,36.71,25.71
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,52.98,40.1
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,70.76,55.5
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,88.4,70.5
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,97.9,78.45
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,107.51,86.34
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,120.84,97.07
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,134.15,107.62
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,82.72,64.33
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,33.82,23.03
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,26.58,16.81
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,19.33,10.62
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,55.15,40.51
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,91.05,70.08
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,84.75,64.72
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,78.47,59.43
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,59.09,43.38
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,39.71,27.33
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,124.32,96.69
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,209.62,164.8
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,221.69,174.07
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,233.65,183.38
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,205.01,160.56
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,176.55,137.86
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,271.16,212.76
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,366.72,286.44
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,346.44,270.55
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,328.14,256.56
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,301.85,236.41
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,275.79,216.34
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,296.51,232.86
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,316.69,248.83
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,365.72,287.82
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,413.51,325.28
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,349.81,275.92
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,288.8,228.4
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,220.6,175.03
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,149.03,117.83
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,224.39,179.67
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,287.96,230.42
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,245.32,196.64
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,202.03,162.58
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,194.4,154.81
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,177.27,138.47
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,147.94,114.88
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,120.16,93.2
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,92.59,72.59
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,71.01,58.75
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,54.36,43.34
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,37.22,27.21
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,23.25,11.58
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,6.88,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,14.96,3.32
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,30.39,19.7
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,52.37,39.15
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,73.85,57.99
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,99.34,80.03
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,125.44,102.25
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,212.14,175.94
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,292.69,242.93
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,322.81,266.19
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,352.03,288.37
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,439.96,358.62
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,524.33,424.29
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,673.43,542.53
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,828.53,656.19
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,780.65,617.46
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,713.94,561.72
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,674.11,527.65
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,628.99,489.39
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,572.9,444.97
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,506.95,392.89
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,616.34,475.88
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,724.38,554.48
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,409.29,320.08
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,100.0,75.08
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,308.29,240.3
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,513.56,394.54
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,593.97,454.92
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,667.69,509.87
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,683.39,522.07
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,695.3,531.83
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,619.95,475.13
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,548.33,420.92
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,384.45,298.22
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,225.36,174.81
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,408.47,321.58
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,579.39,451.26
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,513.01,399.25
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,456.86,355.8
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,429.13,334.9
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,403.29,314.76
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,367.37,286.43
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,331.55,257.74
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,314.24,240.08
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,280.21,205.68
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,210.09,154.26
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,173.33,133.53
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,145.15,111.41
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,118.5,90.88
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,96.91,75.07
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,75.34,61.41
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,57.39,45.17
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,39.03,28.3
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,23.33,11.88
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,78.62,42.4
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,165.99,127.69
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,231.49,186.87
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,305.78,252.33
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,368.9,307.32
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,436.91,364.53
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,496.05,412.08
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,557.61,459.85
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,610.9,499.72
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,664.84,538.53
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,710.34,569.87
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,758.08,602.38
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,798.56,627.91
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,837.47,651.93
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,871.84,674.13
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,904.23,694.79
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,930.9,710.01
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,949.77,719.82
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,967.45,730.61
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,982.32,739.57
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,987.59,741.12
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,989.6,740.68
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,990.59,741.12
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,988.6,739.69
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,869.19,654.03
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,740.32,554.31
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,838.89,632.32
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,924.63,694.95
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,895.97,675.14
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,864.53,654.21
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,591.03,454.34
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,338.57,258.4
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,528.35,408.35
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,701.58,537.68
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,679.77,521.46
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,652.24,501.86
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,611.59,471.18
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,569.78,439.17
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,364.87,283.14
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,202.9,156.5
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,303.6,234.47
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,386.73,291.64
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,337.96,250.35
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,291.54,211.14
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,244.32,171.37
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,199.69,134.27
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,155.93,100.56
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,116.61,73.38
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,80.02,53.18
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,59.27,46.29
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,48.75,36.83
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,39.8,28.4
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,24.91,13.16
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,8.85,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,70.33,38.92
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,140.89,105.91
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,200.64,158.22
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,268.39,216.47
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,307.93,250.84
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,348.33,284.58
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,398.59,324.97
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,450.12,365.13
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,537.52,433.29
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,628.98,502.58
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,497.36,395.23
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,320.87,250.9
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,562.93,443.44
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,801.97,618.59
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,835.18,639.03
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,863.25,657.23
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,744.84,567.28
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,597.08,451.54
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,773.38,586.76
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,938.94,703.74
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,783.33,589.36
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,607.73,454.94
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,339.88,259.2
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,72.75,52.0
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,476.91,368.14
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,860.04,638.51
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,809.72,599.75
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,758.67,563.24
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,501.22,378.5
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,250.97,188.85
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,548.06,422.24
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,820.49,618.16
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,786.94,593.07
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,751.71,568.7
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,552.85,420.29
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,387.91,292.31
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,250.72,190.28
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,115.86,86.28
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,312.16,242.12
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,484.3,368.65
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,434.92,328.05
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,387.32,289.13
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,338.46,248.92
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,291.87,209.99
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,238.07,167.47
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,193.19,133.52
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,157.06,103.69
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,119.47,75.23
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,81.99,53.78
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,58.37,45.13
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,48.24,36.11
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,37.55,26.3
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,24.94,13.41
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.81,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,66.62,38.98
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,125.74,95.46
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,189.73,150.84
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,254.43,206.01
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,316.58,258.03
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,390.27,317.36
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,424.37,343.24
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,459.71,368.77
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,424.85,337.54
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,378.17,297.26
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,438.2,342.27
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,509.63,393.04
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,524.1,399.33
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,526.88,398.13
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,587.94,440.67
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,640.88,476.41
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,580.66,431.35
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,525.09,389.91
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,544.64,404.41
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,563.62,417.7
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,579.81,428.33
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,595.35,438.5
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,587.17,433.17
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,573.39,424.13
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,565.32,418.36
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,556.99,412.28
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,552.5,408.83
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,547.69,405.15
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,570.28,421.47
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,589.45,435.13
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,469.62,349.45
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,354.04,265.01
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,431.28,323.41
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,501.3,374.42
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,537.89,402.61
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,568.77,426.07
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,511.94,384.26
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,463.24,348.51
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,447.26,337.54
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,429.88,324.49
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,351.93,266.17
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,285.73,217.13
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,260.21,197.84
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,234.37,177.81
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,186.91,142.22
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,148.4,113.76
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,127.77,98.07
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,107.81,82.66
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,88.17,67.17
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,69.43,54.65
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,51.63,39.03
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,33.57,22.98
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,19.79,9.71
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.9,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.95,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.98,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,5.78,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,10.6,3.07
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,16.88,8.55
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,23.15,14.01
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,30.4,20.17
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,37.65,26.22
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,249.0,202.96
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,463.72,370.38
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,546.32,430.6
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,631.49,492.08
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,678.81,524.68
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,725.96,555.97
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,765.82,582.16
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,804.31,607.2
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,837.37,629.13
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,868.68,649.88
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,792.65,593.67
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,701.12,523.12
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,719.57,535.37
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,736.68,545.9
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,849.02,628.63
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,953.95,699.88
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,717.08,532.31
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,461.82,341.68
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,646.41,479.02
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,819.19,598.71
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,766.35,559.81
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,716.68,524.55
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,705.33,516.95
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,693.09,508.41
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,763.79,565.06
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,819.09,607.43
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,785.4,585.6
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,750.12,563.03
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,710.96,535.4
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,670.8,506.6
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,580.0,438.07
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,507.74,382.56
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,473.87,357.66
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,438.86,331.19
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,420.05,315.95
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,391.03,290.86
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,342.68,251.59
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,296.59,213.58
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,250.44,175.34
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,207.1,139.97
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,164.14,106.95
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,125.65,80.02
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,88.13,57.9
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,62.09,48.15
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,51.27,38.59
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,42.1,30.12
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,26.91,15.44
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,12.78,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,6.39,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,19.31,8.31
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,34.49,22.62
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,55.52,40.66
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,76.11,58.14
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,100.3,78.37
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,124.99,98.67
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,135.22,106.55
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,145.17,113.98
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,157.39,123.19
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,169.66,132.3
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,201.49,157.25
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,233.66,182.14
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,288.91,224.33
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,337.09,260.26
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,529.78,409.62
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,721.46,550.52
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,698.48,529.81
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,679.47,513.12
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,670.43,504.75
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,651.87,489.77
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,657.06,492.78
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,661.23,494.99
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,731.97,546.84
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,795.25,592.17
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,784.19,582.76
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,771.9,573.12
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,712.71,529.63
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,653.14,485.78
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,651.29,485.1
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,648.38,483.32
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,540.6,405.03
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,438.64,329.69
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,456.85,344.16
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,473.21,356.6
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,490.93,370.8
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,506.91,383.35
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,506.09,383.99
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,502.66,382.19
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,462.51,351.87
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,423.3,322.08
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,393.48,298.42
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,360.79,271.81
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,313.08,235.01
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,269.53,201.36
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,242.1,174.46
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,205.32,138.47
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,162.48,105.16
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,123.59,77.64
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,85.41,54.69
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,57.27,44.21
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,48.35,36.28
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,38.93,27.62
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,28.09,16.67
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,16.11,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,8.36,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,91.68,59.34
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,164.26,124.4
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,224.69,176.63
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,293.01,234.22
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,197.85,159.39
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,76.26,58.0
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,302.44,245.92
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,535.78,425.98
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,370.82,295.02
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,154.43,119.01
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,166.75,128.71
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,179.2,137.8
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,224.79,172.62
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,270.83,206.91
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,266.3,202.54
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,261.75,198.43
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,240.43,181.6
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,219.33,165.06
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,319.03,239.19
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,413.59,306.18
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,557.24,407.02
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,692.94,496.34
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,844.53,600.74
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,976.31,680.54
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,970.11,672.05
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,961.05,664.13
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,947.32,658.07
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,930.89,650.39
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,906.48,637.71
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,880.03,623.62
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,852.72,608.72
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,823.96,592.59
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,789.9,572.7
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,754.15,551.33
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,714.73,526.73
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,674.15,499.6
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,630.58,469.55
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,586.44,438.16
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,539.33,403.96
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,492.42,368.87
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,443.72,330.89
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,392.73,290.25
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,339.43,247.65
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,290.63,208.02
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,215.7,154.72
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,178.78,134.4
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,151.54,113.63
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,125.37,93.8
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,100.52,75.41
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,78.11,61.89
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,60.56,46.57
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,42.62,30.65
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,26.57,15.62
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.64,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.47,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.95,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,11.57,2.97
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,20.26,10.98
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,32.34,21.4
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,44.43,31.77
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,58.05,43.29
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,72.04,54.93
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,92.78,71.99
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,113.48,88.75
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,115.38,89.79
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,117.47,91.0
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,88.56,67.22
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,60.93,44.52
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,103.37,78.84
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,146.7,113.27
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,233.03,181.48
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,329.14,255.28
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,523.08,404.67
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,721.21,548.48
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,780.66,589.09
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,833.51,625.49
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,783.55,585.57
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,737.48,548.91
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,698.99,519.17
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,665.87,493.01
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,754.97,557.07
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,838.86,614.76
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,849.66,621.42
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,858.05,627.11
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,826.13,603.73
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,793.72,580.38
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,774.96,568.51
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,754.58,555.32
