Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,682.46,504.23
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,614.02,455.31
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,663.86,497.61
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,697.5,525.89
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,652.72,492.86
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,604.85,457.59
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,556.62,421.21
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,508.32,383.8
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,457.93,343.85
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,408.49,303.58
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,357.64,261.73
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,305.08,217.82
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,255.52,175.73
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,208.92,136.48
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,162.01,99.18
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,119.29,68.38
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,78.68,44.84
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,47.19,35.52
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,41.44,30.44
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,34.72,24.22
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,24.25,14.12
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,13.26,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,6.88,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,40.49,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,122.42,83.98
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,196.58,151.72
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,260.87,208.07
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,332.97,269.15
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,394.26,319.63
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,459.7,371.05
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,517.11,414.77
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,576.61,458.4
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,627.19,493.62
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,680.89,528.56
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,727.98,562.68
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,774.44,595.72
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,815.8,624.65
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,850.85,648.85
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,883.13,669.44
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,913.33,688.52
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,939.81,705.38
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,963.97,720.64
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,981.22,731.99
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,995.58,741.55
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,1004.07,747.63
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,1009.49,751.77
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,1009.82,752.01
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,1007.05,750.31
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,999.33,743.97
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,988.6,735.77
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,973.48,726.01
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,955.52,714.42
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,932.45,698.34
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,907.0,680.66
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,877.95,661.16
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,846.66,640.07
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,544.39,420.25
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,276.86,209.41
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,335.78,255.6
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,393.33,299.65
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,425.87,325.38
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,455.29,348.18
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,303.33,233.38
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,165.07,126.24
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,246.75,190.68
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,322.24,247.86
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,197.74,152.05
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,84.17,63.28
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,159.6,115.69
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,216.95,149.07
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,172.65,113.78
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,132.21,84.19
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,91.91,58.35
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,57.0,44.58
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,48.49,36.99
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,39.5,28.69
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,27.08,16.73
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,14.05,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,21.06,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,56.69,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,130.84,93.43
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,206.81,164.56
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,271.37,223.38
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,343.43,287.41
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,404.7,341.09
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,469.84,396.29
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,527.64,443.4
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,587.39,490.53
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,638.24,529.17
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,686.45,563.87
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,733.62,596.36
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,780.19,627.75
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,820.06,653.67
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,858.28,678.07
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,892.79,700.45
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,925.31,721.26
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,947.21,733.56
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,972.45,748.24
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,991.15,758.34
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,1007.05,766.62
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,1018.51,772.4
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1027.0,776.31
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,1030.05,777.71
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,1029.99,777.2
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,1024.82,772.4
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,1016.58,765.69
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,1002.55,756.64
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,985.61,745.74
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,964.44,730.62
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,940.54,713.73
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,911.95,694.63
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,880.96,673.86
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,845.55,649.9
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,808.11,624.39
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,767.1,596.14
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,724.59,565.79
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,679.02,531.41
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,632.62,495.64
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,582.73,456.3
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,529.28,413.39
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,477.18,370.47
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,426.24,327.41
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,373.57,282.47
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,322.54,237.99
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,267.63,190.03
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,219.28,147.91
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,170.53,107.6
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,125.92,73.99
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,84.2,48.87
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,49.54,38.7
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,43.44,33.18
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,36.9,26.99
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,25.78,16.14
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.84,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,9.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,16.72,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,46.53,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,114.38,81.97
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,182.19,144.16
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,243.81,199.16
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,313.08,259.53
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,303.57,253.15
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,274.97,229.29
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,410.67,342.46
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,560.91,462.05
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,614.34,500.91
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,668.67,540.04
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,620.14,497.49
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,551.72,440.13
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,647.23,512.1
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,743.13,580.48
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,701.3,541.98
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,645.81,495.17
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,808.92,615.19
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,961.03,711.24
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,979.35,716.02
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,994.87,720.4
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,1004.06,720.33
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,1010.25,718.45
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,1011.42,718.53
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,1009.55,716.95
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,1001.83,711.79
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,991.15,705.01
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,976.61,697.26
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,959.3,687.85
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,937.08,675.13
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,912.38,660.74
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,883.95,644.11
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,853.3,625.9
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,780.5,578.87
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,716.2,532.54
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,712.58,535.3
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,700.44,530.58
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,654.99,498.13
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,606.48,463.0
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,558.53,427.22
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,510.61,390.34
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,459.99,350.33
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,410.75,310.26
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,357.27,265.78
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,308.64,224.25
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,259.09,182.21
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,213.38,143.68
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,167.77,106.8
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,126.33,76.02
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,87.64,52.72
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,55.16,43.15
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,46.72,35.6
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,38.52,27.97
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,30.87,20.16
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,22.15,0.39
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,11.8,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.49,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.96,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.82,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,8.67,1.64
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,13.98,6.3
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,19.29,10.96
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,25.57,16.36
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,31.85,21.68
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,27.99,18.32
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,24.13,14.96
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,44.93,32.5
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,65.75,49.83
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,87.09,67.37
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,108.91,85.11
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,152.43,120.22
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,196.32,154.91
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,235.99,186.0
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,275.81,216.75
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,310.08,242.38
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,352.56,273.81
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,386.81,298.47
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,420.81,322.55
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,472.7,359.75
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,524.12,395.62
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,605.58,454.45
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,679.27,506.21
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,670.25,497.77
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,660.59,489.73
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,604.66,449.9
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,548.02,409.34
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,436.65,329.59
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,327.6,249.08
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,278.04,212.37
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,228.92,175.19
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,230.63,176.79
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,232.28,178.21
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,318.8,244.81
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,402.33,307.09
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,289.89,222.4
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,181.86,139.56
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,204.57,157.83
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,226.4,174.93
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,228.02,176.43
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,228.79,177.3
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,249.87,192.66
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,269.8,205.45
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,229.58,174.02
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,192.71,145.62
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,162.49,122.02
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,133.6,99.8
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,105.86,79.17
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,79.98,64.53
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,63.01,49.61
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,46.15,34.45
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,32.07,21.22
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,15.45,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,17.31,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,44.51,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,114.1,80.89
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,181.01,140.8
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,241.82,194.67
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,312.27,255.76
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,195.87,161.84
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,45.39,33.12
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,53.62,40.1
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,61.86,46.9
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,112.21,88.68
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,164.08,130.67
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,180.87,143.52
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,197.81,156.4
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,217.45,171.24
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,237.17,185.94
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,225.91,176.46
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,214.79,167.23
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,214.54,166.43
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,214.35,165.68
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,238.57,184.15
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,262.71,202.3
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,274.83,210.72
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,286.85,219.03
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,244.02,186.25
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,201.54,153.69
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,223.28,170.08
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,244.84,185.92
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,336.87,254.6
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,425.01,318.02
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,461.13,343.08
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,495.88,367.17
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,484.58,359.28
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,473.02,351.57
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,429.18,320.43
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,386.81,290.14
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,376.13,283.0
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,365.27,275.5
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,314.88,238.68
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,269.57,205.27
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,258.19,197.66
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,246.77,189.8
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,194.69,150.01
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,143.4,110.26
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,131.47,101.42
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,119.56,92.4
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,108.59,83.87
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,97.63,75.25
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,84.88,65.18
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,72.17,54.95
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,59.92,44.83
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,47.34,36.16
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,35.73,25.84
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,24.12,15.39
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,14.95,6.94
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,5.78,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.95,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,12.98,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,33.96,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,91.99,65.72
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,150.99,118.24
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,86.03,67.51
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,12.53,5.17
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,16.4,8.52
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,20.26,11.81
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,52.66,39.46
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,85.47,67.01
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,76.4,59.0
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,67.69,51.4
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,83.69,64.53
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,99.93,77.7
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,64.34,48.08
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,29.01,18.63
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,74.06,55.9
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,119.62,92.89
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,121.08,93.62
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,122.55,94.45
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,126.96,97.84
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,131.37,101.22
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,134.76,103.87
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,138.16,106.53
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,201.76,157.02
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,265.28,206.32
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,267.28,207.15
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,269.21,208.19
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,276.88,214.08
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,284.42,219.88
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,295.2,228.16
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,305.81,236.32
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,305.71,236.37
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,305.51,236.43
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,331.78,256.82
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,354.59,274.43
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,313.73,243.45
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,270.93,210.87
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,288.76,225.3
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,301.19,235.32
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,245.32,192.04
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,186.18,145.74
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,148.85,116.31
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,111.73,86.6
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,161.76,127.6
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,202.57,160.6
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,159.83,126.63
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,113.88,89.9
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,98.82,77.88
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,83.81,65.66
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,69.75,53.9
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,55.77,44.28
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,42.5,32.33
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,28.96,19.99
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,18.33,10.04
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,7.71,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.41,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.61,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,28.86,17.61
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,47.81,34.63
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,73.77,57.27
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,104.73,84.07
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,131.64,106.91
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,159.07,129.74
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,108.44,86.91
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,58.96,44.58
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,51.22,37.84
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,43.49,31.12
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,184.74,148.61
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,332.46,265.76
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,286.0,226.92
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,232.17,182.78
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,261.99,206.04
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,291.85,228.9
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,291.08,227.29
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,290.31,225.82
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,277.47,215.51
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,264.73,205.34
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,322.08,249.29
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,385.84,297.07
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,406.4,311.88
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,426.57,326.49
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,325.76,250.62
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,224.4,172.98
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,211.86,163.46
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,199.38,153.73
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,308.77,238.3
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,414.83,317.51
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,374.21,287.23
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,335.47,258.72
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,363.93,280.84
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,392.19,302.38
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,301.97,234.05
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,215.24,167.23
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,200.37,156.03
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,185.67,144.7
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,183.84,143.52
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,181.99,142.32
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,148.17,115.61
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,114.55,88.81
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,100.32,77.53
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,86.11,66.13
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,96.2,74.72
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,105.83,82.93
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,92.15,71.99
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,78.51,60.94
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,65.36,49.98
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,52.18,38.8
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,39.6,29.57
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,27.03,18.12
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,16.88,8.73
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.75,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.44,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,12.29,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,27.24,1.09
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,117.35,84.88
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,208.24,162.22
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,269.18,216.03
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,336.93,274.38
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,245.68,201.47
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,106.94,84.44
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,120.09,95.21
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,133.27,105.51
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,161.26,127.6
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,189.61,149.48
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,221.31,173.86
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,253.3,198.03
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,355.63,277.01
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,461.45,355.47
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,475.05,362.66
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,478.83,363.33
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,519.95,391.59
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,551.96,412.81
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,662.51,492.77
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,766.44,565.19
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,733.74,539.19
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,692.51,508.7
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,722.65,530.13
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,745.35,545.95
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,761.1,556.28
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,775.33,565.63
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,772.7,564.19
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,768.62,561.97
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,840.75,619.17
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,898.9,659.5
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,780.52,577.29
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,672.76,496.03
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,639.88,474.28
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,607.5,452.02
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,483.69,362.5
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,369.0,277.57
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,212.93,161.43
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,56.15,39.32
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,76.98,56.25
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,97.69,73.0
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,197.95,152.21
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,289.76,222.47
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,151.46,115.49
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.66,2.28
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,14.0,5.91
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,18.34,9.55
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,15.92,7.61
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,13.5,5.66
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,43.23,22.14
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,55.22,35.5
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,42.39,31.38
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,36.79,26.24
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,27.46,17.51
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,17.9,4.98
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,11.3,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,8.85,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,17.66,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,60.97,42.63
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,101.06,77.81
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,139.15,111.37
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,179.11,146.22
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,218.1,179.34
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,258.51,212.88
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,314.12,258.43
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,364.33,298.85
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,296.87,241.6
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,213.67,170.81
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,329.19,264.57
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,451.1,359.75
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,646.58,514.93
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,842.9,658.3
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,876.38,679.25
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,907.96,699.85
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,928.78,711.52
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,952.71,725.4
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,887.32,678.16
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,801.06,609.76
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,907.21,690.47
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,1002.94,753.6
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,1005.54,753.75
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,1005.2,752.76
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,857.84,646.76
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,697.67,522.71
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,838.35,633.35
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,958.14,718.31
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,934.97,701.8
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,912.11,686.62
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,883.79,667.42
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,853.43,646.82
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,817.86,622.54
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,781.11,597.34
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,671.23,513.72
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,580.23,442.34
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,495.94,379.23
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,416.47,318.96
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,477.03,368.81
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,516.47,398.93
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,430.4,331.17
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,364.51,280.05
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,319.3,245.03
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,277.51,212.38
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,247.36,186.56
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,214.12,157.63
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,179.81,130.83
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,149.08,107.94
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,115.76,83.69
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,84.91,63.48
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,65.75,52.42
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,50.36,38.59
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,36.97,26.02
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,20.5,7.47
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,11.3,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,23.37,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,64.54,17.43
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,128.43,94.94
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,195.13,154.51
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,255.33,207.98
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,324.51,267.87
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,334.44,277.61
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,339.5,281.88
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,442.4,366.75
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,562.41,462.07
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,615.17,501.78
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,669.0,541.31
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,616.35,496.01
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,542.78,434.09
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,365.5,293.38
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,177.31,138.87
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,265.33,209.26
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,363.8,285.36
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,248.83,194.64
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,133.39,102.34
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,208.32,161.99
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,283.67,220.44
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,290.78,225.03
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,297.82,229.76
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,532.53,410.37
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,758.27,573.15
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,560.87,426.83
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,363.98,277.31
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,396.24,302.13
