Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,424.36,322.88
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,277.29,212.34
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,133.62,101.03
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,440.99,344.13
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,729.99,554.0
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,763.1,581.19
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,784.02,598.6
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,744.61,571.13
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,703.88,542.26
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,657.83,508.12
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,613.09,474.21
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,566.44,438.84
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,519.75,402.5
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,415.92,321.47
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,346.15,267.66
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,323.64,248.91
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,298.71,226.63
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,217.08,165.34
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,156.7,122.64
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,136.57,107.1
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,116.98,91.73
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,96.81,66.54
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,58.68,37.13
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,43.46,32.83
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,38.38,28.05
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,28.58,18.84
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.64,6.81
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,30.04,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,80.55,26.29
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,148.27,109.35
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,219.6,172.44
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,280.98,226.61
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,348.93,284.74
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,408.7,334.65
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,472.33,385.79
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,528.65,429.23
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,586.83,472.62
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,636.19,507.89
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,688.43,543.04
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,734.44,572.78
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,779.81,601.41
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,819.94,625.79
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,858.65,648.76
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,886.36,665.2
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,917.27,683.75
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,942.59,697.07
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,965.47,708.72
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,982.89,718.14
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,997.53,725.85
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,1007.8,729.42
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,1015.12,731.21
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,1016.96,731.07
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,1015.78,729.18
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,1009.14,723.32
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,999.55,715.78
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,986.11,707.34
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,969.86,697.23
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,949.41,683.21
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,926.29,667.58
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,898.09,650.03
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,867.58,630.97
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,833.29,609.83
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,797.07,587.2
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,757.54,561.65
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,716.53,534.86
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,672.92,504.06
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,628.36,471.77
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,580.46,437.15
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,532.29,401.22
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,482.42,362.17
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,429.12,319.58
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,377.89,277.21
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,328.0,235.04
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,277.6,192.22
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,229.53,151.31
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,178.7,109.83
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,134.5,75.95
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,91.8,48.15
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,54.27,31.1
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,37.59,27.11
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,33.58,23.42
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,26.43,16.75
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,18.76,7.21
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,11.8,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,30.49,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,83.1,29.82
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,149.04,108.3
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,219.97,169.39
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,281.61,222.63
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,349.88,279.86
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,408.73,327.43
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,471.11,375.83
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,526.84,417.37
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,584.38,458.73
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,632.83,491.63
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,684.17,524.26
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,730.35,554.08
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,775.92,583.05
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,815.57,607.1
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,853.86,629.95
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,881.24,646.64
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,911.91,665.57
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,937.3,679.69
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,960.18,692.22
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,977.85,702.84
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,992.79,711.88
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,1002.97,716.62
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,1010.21,719.67
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,1011.52,720.54
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,1009.86,719.72
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,1003.29,715.14
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,993.82,708.83
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,980.1,700.19
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,963.65,689.92
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,940.62,676.05
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,915.31,660.71
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,887.14,642.55
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,856.84,623.0
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,822.22,600.98
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,785.97,577.74
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,746.9,553.14
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,706.55,526.6
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,659.99,493.38
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,614.65,460.32
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,549.35,411.37
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,494.85,369.82
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,461.1,344.01
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,423.16,313.28
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,370.39,270.62
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,322.4,230.8
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,273.43,190.04
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,227.44,151.73
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,181.84,115.12
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,140.13,83.6
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,100.37,57.77
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,66.34,41.53
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,47.97,35.78
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,41.07,29.62
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,30.9,20.32
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.2,8.47
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,12.78,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,8.85,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,17.38,2.77
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,53.89,37.01
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,95.58,72.55
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,133.4,105.02
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,173.03,138.67
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,213.0,171.79
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,255.37,206.11
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,334.61,269.42
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,413.0,330.36
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,292.35,232.53
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,154.37,118.75
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,391.66,309.02
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,632.68,488.19
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,615.38,470.12
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,600.94,455.66
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,663.33,499.95
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,736.68,550.05
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,765.43,567.4
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,792.79,583.99
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,714.8,525.77
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,632.12,464.04
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,807.5,592.99
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,969.48,700.67
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,971.21,699.72
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,970.2,698.66
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,898.56,650.04
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,822.95,594.06
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,878.77,638.12
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,926.88,671.07
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,904.41,656.55
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,880.01,641.36
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,853.31,624.24
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,824.77,605.87
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,696.59,513.86
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,585.62,430.23
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,463.51,343.18
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,351.56,261.08
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,483.38,364.57
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,594.2,446.68
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,549.38,413.1
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,504.84,379.86
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,458.08,343.46
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,412.09,306.82
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,365.15,268.63
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,320.08,231.33
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,273.84,192.99
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,230.0,156.6
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,186.99,122.37
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,146.97,92.22
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,107.83,65.97
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,73.32,47.63
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,53.34,40.3
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,45.0,32.85
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,33.28,22.26
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,20.98,9.33
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,13.27,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,23.93,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,66.93,26.88
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,125.97,91.32
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,187.82,144.75
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,245.02,193.95
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,308.73,247.5
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,364.65,293.57
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,427.5,343.58
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,481.97,386.23
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,538.52,429.32
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,588.88,465.92
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,639.91,502.09
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,685.21,532.65
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,730.29,561.86
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,770.27,586.94
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,809.31,611.01
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,839.01,627.66
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,870.39,645.22
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,896.49,659.4
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,920.47,672.07
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,938.75,682.3
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,954.55,690.98
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,963.89,695.56
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,970.5,698.54
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,972.82,699.44
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,972.37,698.73
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,965.83,692.92
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,956.62,685.58
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,943.29,677.09
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,927.47,667.12
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,906.6,653.97
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,883.58,639.48
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,795.52,578.98
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,714.62,519.34
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,743.05,544.64
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,760.85,560.75
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,723.93,534.85
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,685.95,507.91
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,643.65,477.84
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,598.63,445.4
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,553.62,413.09
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,508.85,380.09
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,427.99,319.09
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,367.19,273.59
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,351.83,259.59
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,323.01,232.56
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,276.52,194.22
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,232.47,157.86
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,188.91,123.31
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,149.29,93.49
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,109.67,66.79
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,74.59,47.95
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,53.65,40.58
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,45.73,33.5
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,34.04,22.94
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,21.76,10.23
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,32.56,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,87.79,38.81
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,153.56,112.45
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,224.53,173.94
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,286.36,227.12
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,354.6,283.82
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,414.45,331.7
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,478.18,380.56
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,533.96,421.24
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,591.49,461.22
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,640.68,493.15
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,692.89,524.4
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,659.25,496.22
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,604.61,452.66
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,730.86,542.49
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,860.37,623.21
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,887.46,638.98
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,917.82,658.3
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,885.04,637.25
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,829.96,597.87
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,920.1,660.58
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1000.62,709.8
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,953.81,678.35
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,889.23,630.96
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,854.09,607.49
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,813.24,579.95
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,827.53,590.11
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,836.07,596.1
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,837.52,596.99
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,837.18,596.85
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,762.28,545.19
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,690.91,495.64
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,787.13,570.34
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,867.21,625.77
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,833.28,603.95
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,797.37,581.79
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,758.01,557.72
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,717.22,532.35
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,619.68,460.97
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,541.61,402.44
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,544.19,406.34
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,534.56,398.95
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,481.72,357.83
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,432.6,318.66
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,366.26,267.87
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,314.1,227.76
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,276.33,194.2
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,234.52,155.89
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,184.13,114.56
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,140.24,80.45
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,97.39,51.39
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,59.34,32.31
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,37.55,26.92
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,33.98,23.63
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,27.35,17.47
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,20.23,9.45
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,12.78,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.47,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.89,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,7.23,0.17
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,11.57,3.97
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,16.88,8.56
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,22.19,13.12
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,27.99,17.99
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,33.79,22.77
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,69.12,52.11
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,105.87,82.11
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,114.63,88.73
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,123.42,95.32
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,173.57,135.07
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,224.38,174.43
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,300.71,233.25
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,370.94,285.98
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,476.12,365.73
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,574.78,438.65
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,393.72,302.08
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,200.47,152.03
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,271.5,206.64
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,342.72,259.83
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,336.69,254.29
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,330.67,249.06
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,309.29,232.93
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,288.07,216.93
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,410.58,308.31
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,527.39,392.38
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,550.28,408.31
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,572.14,423.86
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,651.38,482.65
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,723.81,535.09
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,489.36,367.88
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,264.3,199.16
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,333.53,252.12
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,400.99,302.04
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,359.79,271.55
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,319.6,241.95
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,292.65,222.16
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,262.78,199.96
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,313.9,240.2
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,362.84,277.91
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,207.32,159.2
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,52.22,36.75
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,117.9,89.78
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,179.44,138.76
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,196.09,150.39
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,204.59,154.66
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,174.85,131.18
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,145.97,108.62
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,118.15,87.32
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,91.6,67.97
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,70.38,55.58
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,54.11,41.17
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,38.85,27.39
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,24.26,12.83
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,12.78,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,32.3,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,87.39,41.59
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,152.02,111.47
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,222.1,172.22
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,280.97,223.99
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,346.03,279.8
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,354.75,288.1
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,358.4,290.76
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,305.08,246.11
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,230.68,183.23
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,262.73,207.98
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,295.02,232.16
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,380.94,298.33
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,461.93,358.76
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,560.64,431.75
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,655.48,499.62
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,712.9,539.43
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,762.78,573.85
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,693.82,519.27
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,618.35,460.36
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,482.24,361.48
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,330.72,248.17
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,311.26,233.55
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,291.95,218.6
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,493.61,368.26
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,681.78,499.94
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,734.23,535.27
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,779.89,566.44
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,867.92,633.48
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,941.29,682.23
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,841.42,614.51
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,743.62,541.59
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,795.76,584.72
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,835.57,613.72
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,803.12,592.17
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,768.68,569.78
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,730.99,544.69
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,692.11,517.74
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,650.06,487.84
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,607.25,456.75
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,561.76,423.81
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,516.26,389.9
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,469.11,353.08
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,422.54,315.76
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,370.23,273.37
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,323.41,234.45
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,272.89,193.98
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,231.67,161.71
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,189.17,127.38
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,149.04,96.14
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,109.76,66.1
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,67.19,38.98
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,43.8,32.32
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,39.21,28.13
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,30.63,20.29
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,21.63,10.95
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,28.52,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,78.53,37.98
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,138.8,101.07
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,204.38,156.99
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,265.28,209.18
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,331.13,264.26
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,306.69,245.49
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,255.05,203.45
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,306.76,244.34
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,369.19,291.91
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,508.28,400.1
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,660.68,512.29
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,702.87,538.56
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,747.24,566.83
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,785.82,590.65
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,823.1,613.31
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,855.42,633.19
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,885.94,651.79
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,910.79,665.29
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,933.32,677.25
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,809.19,590.72
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,658.73,479.34
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,712.1,517.0
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,757.41,547.21
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,766.66,552.17
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,774.63,556.61
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,877.05,631.26
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,964.33,686.73
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,668.43,488.96
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,367.8,268.39
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,569.62,417.56
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,756.54,545.56
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,801.85,580.43
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,836.49,605.62
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,803.72,584.81
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,769.37,563.41
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,731.56,539.04
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,692.6,512.58
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,650.71,483.23
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,608.27,452.87
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,563.15,419.9
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,518.09,386.18
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,467.64,347.75
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,420.91,311.06
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,372.72,272.89
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,326.26,235.18
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,279.18,196.24
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,235.09,159.66
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,190.6,123.9
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,149.88,92.68
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,111.71,66.76
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,77.93,48.45
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,52.95,39.93
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,45.44,33.33
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,35.02,23.91
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,24.06,12.94
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,15.24,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,24.7,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,64.51,31.04
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,128.45,93.5
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,191.61,147.28
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,249.03,196.07
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,312.87,248.92
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,373.91,298.2
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,437.22,347.71
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,491.71,388.94
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,548.23,430.44
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,598.42,466.08
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,649.33,501.33
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,694.1,531.42
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,738.55,560.86
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,667.81,505.25
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,576.48,433.09
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,725.38,544.19
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,877.11,646.29
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,907.13,661.94
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,930.09,674.11
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,947.88,683.75
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,963.09,691.81
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,973.16,695.92
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,980.46,698.41
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,982.48,698.45
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,981.65,696.86
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,976.5,693.36
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,968.57,688.26
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,955.52,679.43
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,939.87,669.11
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,813.87,584.37
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,692.15,494.71
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,775.03,559.54
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,840.23,604.85
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,808.1,583.8
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,774.18,562.46
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,736.78,539.26
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,698.06,514.64
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,656.66,485.87
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,611.86,454.18
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,566.08,420.96
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,520.17,386.76
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,472.67,350.48
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,425.66,313.57
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,377.25,275.26
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,330.26,237.02
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,278.84,194.43
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,232.81,155.77
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,187.55,118.85
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,145.76,86.36
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,104.96,58.14
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,68.85,38.71
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,42.68,31.15
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,38.02,27.03
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,30.63,20.26
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.38,11.81
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.28,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,30.87,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,84.51,42.85
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,144.46,105.01
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,210.17,160.78
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,270.43,211.36
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,335.31,264.09
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,235.51,186.8
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,106.56,81.49
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,127.46,98.22
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,148.45,114.23
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,192.07,147.83
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,244.5,187.05
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,369.0,280.45
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,491.36,366.94
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,657.54,484.55
