Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,821.79,589.55
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,717.03,515.86
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,578.84,416.99
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,759.08,545.58
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,926.21,649.56
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,832.55,586.42
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,715.04,504.0
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,851.78,602.02
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,974.23,678.36
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,878.2,615.65
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,765.37,537.03
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,870.52,613.55
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,960.57,669.65
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,947.72,660.52
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,932.33,651.3
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,909.68,638.53
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,887.29,625.92
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,860.63,609.77
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,831.98,592.36
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,721.34,517.97
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,623.81,447.64
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,538.49,389.73
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,460.16,335.15
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,509.81,374.05
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,549.09,403.23
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,452.66,333.07
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,370.61,273.47
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,306.7,227.65
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,243.04,181.31
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,162.45,121.49
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,76.42,55.47
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,42.03,28.36
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,7.72,0.65
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,25.39,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,71.59,36.46
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,128.19,93.48
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,188.6,144.99
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,244.62,192.47
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,306.76,243.79
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,362.23,288.56
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,421.53,334.88
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,478.83,377.88
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,535.09,418.78
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,585.04,454.15
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,635.87,489.25
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,681.05,519.17
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,726.01,547.77
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,765.46,572.12
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,803.95,595.54
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,836.68,616.06
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,864.51,633.31
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,895.03,651.06
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,924.05,667.68
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,941.96,678.45
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,951.71,684.2
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,962.06,689.15
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,969.73,692.46
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,870.33,625.26
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,755.01,540.58
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,747.73,536.17
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,739.45,530.25
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,695.38,499.63
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,654.93,471.4
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,777.92,564.86
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,883.6,638.93
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,766.09,556.1
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,657.34,475.4
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,651.85,473.57
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,644.02,469.28
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,559.19,409.08
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,478.48,351.22
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,490.85,361.91
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,494.27,365.39
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,491.96,364.88
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,477.02,354.49
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,426.88,316.89
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,378.72,280.91
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,298.21,222.14
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,230.15,173.04
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,178.57,134.55
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,133.05,100.41
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,117.01,88.39
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,101.04,76.15
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,98.73,66.32
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,81.62,50.44
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,54.29,40.82
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.83,34.26
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.07,24.65
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,26.55,15.21
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,21.81,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,57.68,28.61
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,111.32,80.34
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,174.7,133.57
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,229.68,179.76
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,290.53,229.68
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,347.17,274.64
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,408.08,321.35
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,461.21,361.24
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,516.68,401.78
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,571.53,440.77
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,624.25,477.39
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,669.68,507.08
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,715.01,535.65
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,755.87,560.76
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,796.17,585.16
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,828.44,603.92
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,859.15,621.49
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,808.26,583.27
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,743.06,533.48
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,793.03,566.39
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,835.7,592.94
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,909.52,643.5
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,972.69,679.63
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,975.31,680.78
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,975.11,681.1
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,971.09,677.87
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,964.3,673.05
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,951.92,666.25
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,936.95,657.92
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,763.97,545.41
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,595.26,424.57
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,728.2,526.39
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,840.56,604.14
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,809.29,583.7
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,776.13,563.29
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,646.56,472.4
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,541.1,393.64
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,586.56,432.56
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,615.98,457.15
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,567.99,421.56
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,522.4,387.36
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,474.83,351.03
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,428.16,314.43
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,379.52,276.0
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,332.29,237.69
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,281.64,196.07
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,237.01,158.95
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,191.61,122.13
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,149.73,89.6
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,109.9,62.27
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,75.52,43.55
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,47.19,34.8
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,42.03,30.21
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,33.6,22.61
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.72,13.89
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,4.42,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,8.67,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,18.33,8.99
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,27.99,17.28
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,40.08,27.52
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,52.18,37.68
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,66.06,49.15
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,80.03,60.54
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,137.39,107.38
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,203.49,160.26
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,176.05,137.18
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,155.03,119.33
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,171.84,132.33
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,188.8,145.29
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,367.92,285.77
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,538.71,413.16
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,547.63,417.19
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,554.72,420.63
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,572.13,431.36
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,588.65,441.34
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,680.96,508.84
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,766.13,569.68
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,575.98,431.43
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,385.2,288.05
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,326.69,245.25
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,275.36,206.87
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,376.83,282.19
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,473.15,351.48
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,396.63,295.41
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,319.63,238.68
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,479.4,358.34
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,629.37,466.23
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,627.59,464.86
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,624.55,463.31
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,647.09,482.12
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,665.34,497.4
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,683.51,516.69
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,690.24,526.85
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,649.06,496.2
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,607.1,464.68
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,526.73,401.55
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,468.24,354.93
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,282.15,215.1
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,121.2,90.79
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,173.42,132.26
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,222.23,170.34
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,186.44,142.87
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,156.42,120.02
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,137.5,105.69
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,119.05,91.54
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,101.23,77.44
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,83.76,63.38
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,66.33,51.62
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,49.29,36.68
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,34.59,23.6
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,19.3,9.74
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,9.64,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,31.09,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,85.24,45.3
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,139.17,101.51
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,197.58,152.1
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,251.46,198.7
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,313.78,251.08
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,366.75,294.19
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,422.43,337.94
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,486.14,387.33
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,554.11,438.4
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,603.04,473.49
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,652.42,507.33
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,694.63,535.27
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,739.07,564.37
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,722.02,548.37
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,687.08,517.81
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,678.88,509.98
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,675.29,504.84
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,708.27,526.33
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,740.6,546.81
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,743.35,546.53
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,743.98,545.16
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,740.39,541.7
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,735.25,537.3
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,729.01,532.52
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,716.74,523.8
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,740.6,539.81
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,758.15,551.27
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,669.69,488.79
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,584.42,427.99
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,589.09,432.17
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,591.12,433.94
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,596.24,438.27
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,599.96,441.59
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,563.57,416.2
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,528.27,391.6
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,474.32,353.07
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,420.51,314.28
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,377.28,283.19
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,335.5,252.77
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,302.66,229.14
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,275.25,209.29
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,262.99,200.48
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,254.66,194.48
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,218.48,167.5
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,178.62,137.43
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,173.37,133.65
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,167.3,129.01
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,146.99,113.27
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,127.15,97.83
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,107.63,82.58
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,88.83,67.64
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,70.42,55.43
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,52.66,39.91
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,37.19,26.08
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,21.24,11.52
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,10.61,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,38.44,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,103.69,56.86
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,166.93,123.17
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,237.37,184.12
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,297.78,236.43
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,364.31,292.22
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,421.61,339.03
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,482.13,386.6
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,537.18,428.92
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,591.71,469.7
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,641.7,505.63
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,691.94,540.1
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,737.69,569.98
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,782.79,598.9
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,822.23,622.53
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,855.07,641.31
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,886.71,660.65
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,916.37,678.51
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,941.51,691.92
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,964.23,703.66
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,980.97,713.32
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,994.97,721.32
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,1002.74,723.99
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,1007.56,724.92
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,1008.9,725.66
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,1007.3,724.65
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,999.37,718.73
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,988.61,711.1
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,902.67,655.23
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,812.1,588.12
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,869.8,636.08
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,915.36,668.14
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,889.56,651.28
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,861.53,633.41
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,765.09,566.77
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,679.45,501.87
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,706.02,526.61
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,719.91,540.54
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,678.73,510.92
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,636.26,479.8
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,508.22,383.18
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,415.92,312.23
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,440.59,331.97
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,445.1,332.66
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,395.42,292.1
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,346.9,251.72
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,297.97,209.95
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,250.74,169.35
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,199.95,127.23
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,155.34,91.54
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,112.03,60.37
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,72.81,37.73
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,38.69,27.88
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,35.61,25.14
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,29.55,19.56
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,23.06,13.05
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,11.23,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,40.61,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,108.7,60.59
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,172.58,128.45
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,243.68,190.57
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,305.31,244.53
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,373.05,302.11
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,431.68,350.26
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,493.8,399.37
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,549.08,443.41
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,603.71,486.03
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,654.56,523.14
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,705.68,558.88
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,750.97,590.11
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,795.47,620.42
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,834.87,645.53
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,867.68,665.73
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,899.33,685.78
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,928.93,704.27
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,954.28,718.71
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,977.21,731.46
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,994.2,741.32
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,1008.42,749.41
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,1018.76,753.55
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,1026.15,755.84
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,1028.58,756.45
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,1027.97,755.22
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,1023.32,750.4
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,1015.67,743.76
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,1003.18,735.18
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,987.84,724.86
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,968.71,712.14
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,946.83,697.68
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,920.22,679.79
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,891.18,660.33
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,858.31,638.59
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,823.21,615.28
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,784.9,589.66
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,744.92,562.72
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,701.27,532.55
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,656.36,499.39
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,608.96,463.65
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,561.02,426.64
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,511.31,387.4
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,461.67,347.16
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,410.52,305.22
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,360.26,262.92
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,308.9,218.71
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,254.96,172.28
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,205.63,130.48
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,159.29,92.75
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,114.2,59.95
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,73.39,36.44
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,36.09,26.0
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,30.39,20.95
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,25.9,16.76
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,21.1,11.8
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,10.29,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,45.95,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,121.66,69.31
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,186.7,140.57
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,259.24,204.48
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,319.73,257.77
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,386.12,313.92
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,442.26,359.3
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,503.86,406.58
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,558.29,447.28
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,613.99,487.28
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,664.78,519.78
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,715.69,550.92
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,756.12,575.5
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,800.23,602.19
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,838.73,625.29
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,875.67,647.13
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,908.14,664.25
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,938.48,679.75
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,963.31,692.46
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,985.53,703.53
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,1003.45,715.21
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,1018.53,725.24
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,1028.19,732.01
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,1034.82,737.04
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,1036.89,739.34
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,1035.87,739.82
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,1029.83,735.82
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,1020.77,729.99
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,1006.82,721.89
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,990.03,712.08
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,969.5,698.54
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,946.29,683.33
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,918.37,665.89
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,888.11,646.9
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,854.75,625.8
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,819.34,603.21
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,779.72,577.23
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,738.55,550.02
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,695.01,520.87
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,650.42,488.82
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,603.07,453.76
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,555.28,417.52
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,505.84,379.15
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,456.56,339.88
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,405.68,298.46
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,355.85,256.87
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,300.94,210.85
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,252.13,169.11
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,203.29,128.29
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,157.53,91.47
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,113.48,59.72
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,73.85,36.92
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,34.14,24.08
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,31.15,21.43
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,26.25,16.89
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,21.02,11.6
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,10.24,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,37.15,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,100.73,56.19
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,161.75,120.41
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,229.55,179.76
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,288.25,231.12
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,352.92,285.93
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,410.47,333.42
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,471.4,381.79
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,524.88,423.07
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,580.0,464.29
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,566.91,449.39
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,537.36,422.14
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,650.13,507.1
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,767.02,586.97
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,805.41,609.3
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,842.42,630.96
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,869.32,645.73
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,899.53,662.46
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,926.18,675.77
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,950.73,687.47
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,968.44,695.23
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,983.47,701.14
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,994.19,702.81
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,1002.07,702.6
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,1004.08,700.08
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,1003.15,695.8
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,998.27,688.99
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,990.5,680.64
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,978.46,672.41
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,963.68,662.73
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,944.27,649.18
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,922.25,634.29
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,896.06,620.03
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,867.56,604.36
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,835.52,586.37
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,801.45,566.94
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,704.6,503.54
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,623.19,445.78
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,637.36,460.46
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,638.71,464.11
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,592.61,431.44
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,546.1,398.13
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,497.89,363.04
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,450.04,327.0
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,396.05,285.44
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,347.08,246.25
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,297.42,205.86
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,250.02,166.62
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,202.8,128.16
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,155.72,91.04
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,112.7,60.48
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,74.58,38.48
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,39.69,28.63
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,35.35,24.84
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,29.75,19.74
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,23.76,13.82
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,11.53,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,31.99,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,87.42,47.51
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,145.56,106.4
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,209.75,161.28
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,269.19,211.82
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,332.9,264.54
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,389.99,310.53
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,450.72,357.68
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,504.25,398.23
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,559.6,438.93
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,609.42,473.57
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,659.89,506.84
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,701.83,533.26
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,745.86,560.67
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,784.58,582.78
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,822.13,603.67
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,855.28,623.24
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,886.65,641.47
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,911.68,654.74
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,928.91,663.04
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,946.94,673.28
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,962.42,681.95
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,972.77,686.14
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,980.38,688.75
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,982.73,689.6
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,982.26,688.89
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,976.55,683.69
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,968.1,676.98
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,956.02,669.51
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,941.37,660.56
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,923.61,650.33
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,903.27,638.49
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,877.62,622.74
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,849.8,605.62
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,818.26,585.31
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,784.89,563.72
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,747.89,539.96
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,709.51,515.14
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,668.01,487.07
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,625.59,457.4
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,581.15,425.34
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,533.23,390.2
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,485.87,354.74
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,438.78,318.49
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,390.21,280.82
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,342.88,243.03
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,294.87,203.66
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,245.71,163.11
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,199.45,125.77
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,156.37,92.1
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,114.68,62.42
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,77.41,40.69
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,43.23,31.24
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,37.92,26.67
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,31.51,20.89
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,24.65,14.29
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.31,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,34.67,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,93.75,50.85
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,157.55,114.93
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,227.63,174.7
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,286.8,225.43
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,351.99,279.73
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,411.04,327.72
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,474.01,377.14
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,528.68,418.25
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,585.03,459.29
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,632.73,492.66
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,683.23,526.13
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,728.25,555.26
