Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,772.64,583.47
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,811.8,607.88
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,844.4,627.58
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,876.85,647.54
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,907.38,666.05
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,930.91,678.48
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,951.87,689.19
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,892.44,648.58
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,811.64,587.23
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,844.66,608.12
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,876.08,626.93
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,944.19,677.5
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,1001.01,712.97
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,995.74,708.83
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,987.63,703.51
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,974.37,695.38
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,958.48,685.65
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,936.89,671.25
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,913.02,655.41
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,885.98,638.51
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,856.86,620.19
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,823.4,598.88
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,788.33,576.36
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,750.08,551.1
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,710.61,524.84
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,665.37,492.85
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,621.53,461.15
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,576.36,428.59
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,531.18,395.22
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,483.57,358.46
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,434.14,319.73
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,386.09,281.78
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,339.57,244.16
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,280.16,199.33
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,240.1,171.27
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,202.99,142.32
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,167.71,115.24
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,130.54,84.12
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,91.2,54.89
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,58.64,44.28
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,49.52,36.48
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,39.3,27.41
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,28.54,17.46
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,15.69,0.33
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,41.44,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,110.61,61.18
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,177.7,131.2
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,253.02,196.32
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,315.21,250.49
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,383.59,308.23
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,445.55,359.49
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,509.54,410.78
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,565.72,454.68
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,623.28,498.33
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,675.86,535.0
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,728.87,570.69
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,769.92,596.3
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,814.63,623.94
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,854.14,647.66
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,892.2,670.02
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,924.89,689.33
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,955.37,706.97
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,980.37,719.42
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,1002.82,730.09
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,1020.82,738.63
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,1035.88,745.22
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,1044.92,747.15
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,1050.87,747.22
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,1052.2,744.51
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1050.39,739.97
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1043.98,733.51
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1034.48,725.35
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1020.51,716.03
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1003.63,705.07
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,981.73,689.76
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,957.25,673.01
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,929.66,655.74
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,899.66,636.99
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,865.35,615.49
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,829.03,592.67
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,790.05,568.01
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,749.45,542.14
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,705.41,513.56
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,660.36,482.08
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,613.02,448.33
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,565.16,413.38
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,515.04,376.29
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,465.2,338.27
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,414.41,298.2
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,364.54,257.83
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,309.18,212.52
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,260.03,171.44
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,210.91,131.38
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,164.81,94.99
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,120.32,63.23
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,76.98,37.31
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,39.25,28.0
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,32.59,22.3
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,27.77,17.9
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,22.62,12.83
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,10.97,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,35.14,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,94.8,51.95
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,158.05,116.83
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,227.35,176.5
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,287.27,228.35
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,353.26,283.74
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,412.35,332.04
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,475.35,381.62
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,529.78,423.2
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,585.94,464.77
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,635.69,499.13
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,688.41,533.45
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,734.05,562.94
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,779.09,591.52
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,819.05,614.96
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,852.58,633.66
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,885.37,652.97
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,916.2,670.71
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,941.48,683.79
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,964.38,695.25
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,982.34,704.9
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,997.59,712.89
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,1007.07,715.89
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,1013.64,717.19
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,1015.79,717.28
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,1014.97,715.67
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,1009.24,709.74
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,1000.61,702.2
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,987.23,693.27
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,971.14,682.8
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,951.01,669.24
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,928.35,654.22
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,901.98,638.21
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,873.35,620.76
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,840.24,600.38
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,805.36,578.74
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,767.41,554.47
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,728.0,529.08
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,685.42,500.81
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,642.01,470.55
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,596.05,438.06
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,549.75,404.49
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,498.05,365.78
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,450.13,328.72
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,400.87,289.6
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,352.85,250.59
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,303.58,210.33
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,253.42,169.15
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,206.44,131.13
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,162.68,96.74
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,120.5,66.68
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,83.03,44.57
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,48.07,35.5
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,40.4,28.93
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,33.63,22.88
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,26.38,15.99
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.07,0.23
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.95,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,5.78,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,14.95,6.44
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,24.12,14.35
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,35.24,23.88
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,46.37,33.33
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,58.95,43.77
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,71.77,54.19
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,163.88,129.7
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,258.17,203.85
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,261.15,203.87
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,262.38,202.8
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,235.4,180.45
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,201.58,153.1
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,211.36,159.75
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,221.17,166.08
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,346.89,259.37
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,468.21,344.82
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,387.03,285.07
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,298.46,220.06
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,271.08,199.98
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,243.96,179.69
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,476.32,348.27
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,696.55,495.05
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,831.29,587.21
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,950.42,663.46
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,947.51,658.53
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,942.05,653.74
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,821.45,574.14
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,697.71,487.78
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,792.34,557.43
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,873.19,612.46
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,847.85,596.63
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,820.81,580.84
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,791.21,563.28
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,759.93,544.19
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,666.61,478.5
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,586.64,420.92
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,586.8,424.43
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,581.43,422.83
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,540.57,394.28
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,499.12,364.89
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,434.68,317.92
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,376.46,275.57
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,225.32,166.06
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,84.18,60.55
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,111.68,82.38
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,137.79,102.84
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,121.74,90.86
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,105.75,78.81
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,89.4,66.25
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,73.14,53.51
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,58.71,44.25
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,44.39,32.03
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,30.9,20.33
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,17.36,8.47
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,8.68,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,10.32,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,20.59,7.23
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,49.61,33.6
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,77.65,57.35
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,109.06,83.9
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,141.42,110.97
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,173.84,137.39
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,213.94,169.29
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,164.31,128.59
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,115.18,87.78
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,388.89,309.91
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,666.92,516.58
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,668.94,513.4
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,653.65,497.84
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,746.13,563.47
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,832.94,620.08
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,865.45,638.63
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,896.08,656.14
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,922.63,671.17
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,946.91,684.67
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,965.92,695.41
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,982.27,704.5
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,993.34,709.24
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,1001.55,712.28
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,1005.37,713.68
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,1006.23,713.35
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,1002.13,709.0
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,995.09,702.97
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,982.78,694.76
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,967.7,684.94
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,948.49,672.99
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,926.69,659.45
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,899.77,641.92
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,870.58,622.97
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,838.37,602.4
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,804.16,580.46
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,765.42,555.1
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,725.22,528.66
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,682.52,500.0
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,638.92,468.78
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,593.29,435.54
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,547.3,401.31
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,498.36,364.21
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,450.06,326.72
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,396.84,285.18
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,348.56,246.18
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,299.74,206.29
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,253.6,168.19
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,203.86,127.99
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,160.19,93.64
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,117.99,63.7
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,80.82,41.88
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,46.52,33.73
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,38.46,26.91
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,32.56,21.62
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,26.24,15.61
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.05,0.73
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,36.69,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,99.35,52.08
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,160.35,116.11
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,227.93,173.99
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,285.88,223.84
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,349.81,277.33
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,406.25,323.64
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,466.19,371.24
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,519.05,412.47
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,571.67,452.49
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,621.14,487.54
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,671.02,521.2
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,715.01,549.51
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,758.38,576.81
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,602.55,459.72
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,396.73,298.69
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,279.62,211.26
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,160.08,119.23
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,284.49,213.94
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,406.03,302.9
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,430.14,319.49
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,454.02,336.2
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,615.04,453.14
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,775.07,563.56
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,802.56,582.24
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,832.94,603.58
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,691.1,503.16
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,547.26,398.99
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,325.97,241.51
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,107.73,77.6
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,380.93,285.18
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,642.9,471.39
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,690.18,507.85
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,730.51,540.31
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,763.83,570.67
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,784.93,588.65
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,657.92,495.97
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,554.09,415.31
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,379.91,287.42
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,219.58,165.37
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,297.52,226.28
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,371.41,282.79
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,345.19,263.07
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,319.0,243.42
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,318.1,242.67
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,308.79,234.06
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,215.2,163.15
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,137.82,105.73
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,122.22,93.85
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,106.66,81.77
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,100.71,65.88
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,83.25,45.64
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,49.02,31.47
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,40.19,29.27
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,33.9,23.43
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,26.78,16.55
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.44,1.35
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,32.52,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,88.81,46.89
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,150.28,111.16
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,219.12,170.92
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,279.43,223.53
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,345.97,280.14
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,403.68,327.67
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,464.64,376.11
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,519.55,418.86
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,576.31,461.75
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,626.17,498.16
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,676.37,533.36
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,722.61,564.26
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,765.63,592.33
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,805.87,618.02
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,844.95,642.57
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,878.62,664.38
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,910.46,684.88
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,937.74,700.86
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,962.81,715.3
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,975.39,722.5
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,991.22,732.05
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,1002.86,737.71
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,1011.72,741.64
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,1014.77,743.03
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,1014.93,742.66
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,1010.72,738.41
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,1003.67,732.42
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,991.45,724.32
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,976.55,714.58
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,958.93,703.11
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,938.62,689.91
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,912.38,672.78
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,883.88,654.13
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,852.17,633.26
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,818.36,610.87
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,780.6,586.59
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,741.31,561.0
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,699.2,531.33
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,655.89,499.35
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,610.26,464.81
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,564.17,429.17
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,515.84,391.16
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,463.69,349.39
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,413.51,308.55
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,364.4,267.51
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,314.62,224.72
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,266.21,182.66
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,217.64,141.5
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,172.0,104.05
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,123.83,67.63
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,82.49,41.66
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,45.0,27.05
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,35.77,25.46
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,30.66,20.78
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,25.19,15.44
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,12.14,0.94
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,42.67,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,113.1,59.9
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,179.57,133.05
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,253.27,197.18
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,314.54,250.64
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,381.91,307.28
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,361.43,292.13
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,320.81,259.2
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,425.79,342.64
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,540.38,429.48
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,591.54,464.83
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,643.37,499.84
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,719.75,550.88
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,797.96,601.3
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,837.39,624.76
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,875.19,647.21
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,908.05,666.91
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,938.85,685.18
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,964.47,699.32
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,987.63,711.91
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1005.82,722.12
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1021.2,730.67
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,1031.61,734.77
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,1039.06,737.16
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,1041.02,737.74
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,1039.92,736.59
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,1034.77,731.64
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,1026.6,724.99
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,1013.05,716.58
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,996.67,706.53
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,975.75,693.71
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,952.25,679.34
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,925.31,662.21
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,896.0,643.6
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,862.65,622.89
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,827.45,600.88
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,788.93,576.04
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,748.83,550.0
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,704.92,520.98
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,660.32,489.56
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,613.59,455.66
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,566.42,420.66
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,470.13,348.89
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,403.89,299.18
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,373.05,275.47
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,336.58,245.44
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,282.04,204.11
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,242.75,175.52
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,207.11,147.67
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,173.35,121.64
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,139.05,95.97
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,106.58,73.31
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,76.6,55.47
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,59.26,45.52
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,45.91,33.65
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,32.06,21.0
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,16.51,3.49
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,37.77,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,101.33,52.25
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,165.41,121.93
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,236.13,183.08
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,296.77,235.67
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,363.63,291.82
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,422.18,339.06
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,484.36,387.14
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,539.0,427.79
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,593.24,466.71
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,644.37,501.61
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,695.96,534.96
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,741.69,562.99
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,786.73,589.78
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,821.49,608.93
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,859.87,630.07
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,892.37,648.08
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,922.87,664.5
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,949.88,677.1
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,974.62,688.01
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,993.26,693.99
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,1009.12,698.04
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,1019.13,699.49
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1026.17,699.21
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1028.69,697.74
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1028.17,694.64
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,1022.66,688.61
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,1014.16,681.09
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,1001.3,672.6
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,985.61,662.71
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,965.36,651.25
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,942.54,638.37
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,915.85,622.36
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,886.81,605.1
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,853.57,584.81
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,818.42,563.33
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,780.59,541.2
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,741.19,517.87
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,697.71,491.33
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,653.33,462.18
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,548.34,390.48
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,471.96,337.25
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,473.59,340.35
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,458.57,328.46
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,408.28,290.14
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,359.14,251.78
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,309.16,212.25
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,262.01,174.19
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,199.6,132.46
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,166.31,115.81
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,134.88,93.05
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,105.66,73.04
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,77.58,55.65
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,59.96,45.32
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,45.88,33.04
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,33.11,21.47
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,17.23,3.93
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,13.72,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,33.68,13.84
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,71.82,50.72
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,111.15,84.39
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,148.38,116.23
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,187.35,148.95
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,225.15,179.97
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,264.19,211.18
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,293.23,233.35
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,321.09,253.97
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,354.84,278.34
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,388.23,301.81
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,487.08,376.42
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,583.98,447.26
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,567.99,430.1
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,536.6,402.7
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,559.8,418.12
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,581.94,432.41
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,648.17,477.99
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,706.34,516.98
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,704.55,513.75
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,700.78,509.63
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,730.05,528.71
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,758.48,546.85
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,782.76,564.41
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,805.88,581.21
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,753.18,542.53
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,696.59,501.3
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,633.09,456.79
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,568.63,411.03
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,705.62,510.42
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,831.12,597.64
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,845.0,612.07
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,848.92,616.1
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,817.6,595.2
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,784.59,573.35
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,690.78,506.37
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,613.83,448.02
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,558.93,409.18
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,508.12,372.7
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,404.73,298.55
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,310.95,230.1
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,270.82,201.0
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,236.49,175.84
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,214.1,159.75
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,192.11,143.79
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,153.44,114.63
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,115.41,85.65
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,124.82,93.25
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,132.51,99.4
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,113.72,85.2
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,95.52,71.25
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,77.15,56.8
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,59.67,44.92
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,43.88,31.21
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,27.92,17.14
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.93,3.31
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
