Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,30.31,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,82.76,39.17
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,143.46,103.16
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,211.39,160.81
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,270.5,211.05
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,335.85,265.11
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,374.4,296.18
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,412.43,325.42
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,488.77,383.82
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,571.46,444.92
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,620.57,479.85
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,673.0,515.12
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,682.75,518.37
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,681.29,512.86
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,760.83,566.0
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,836.95,613.26
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,814.14,594.27
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,767.45,556.62
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,788.2,566.55
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,806.66,574.02
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,829.76,585.71
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,850.97,595.98
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,854.08,595.21
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,855.06,593.38
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,879.4,612.64
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,901.85,630.1
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,809.9,570.59
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,718.73,509.79
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,768.2,545.9
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,812.51,577.09
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,814.86,577.9
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,815.32,577.8
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,791.56,562.26
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,766.81,546.19
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,695.17,496.87
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,626.83,449.45
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,586.19,421.91
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,550.3,397.13
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,507.99,367.87
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,467.46,339.63
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,462.02,336.76
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,448.16,327.35
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,396.77,290.42
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,345.94,253.91
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,324.6,238.29
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,300.95,220.23
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,272.08,197.21
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,243.3,173.23
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,210.75,143.0
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,169.4,105.03
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,128.76,75.67
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,92.35,52.98
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,59.64,38.52
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,47.63,34.63
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,39.02,27.05
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.96,18.75
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.72,5.59
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,18.34,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,48.61,20.42
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,98.31,69.79
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,149.21,112.97
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,200.26,155.96
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,256.16,202.21
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,317.9,252.18
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,378.52,300.22
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,411.08,324.59
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,441.02,346.19
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,466.46,364.11
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,498.77,386.49
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,517.39,397.51
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,532.49,405.75
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,544.16,411.53
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,543.81,408.76
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,565.64,423.03
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,586.26,436.26
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,622.44,460.42
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,666.91,489.78
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,621.32,455.35
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,581.85,425.27
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,599.91,436.86
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,617.35,447.69
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,672.11,486.37
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,731.06,527.04
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,731.47,525.5
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,730.83,523.62
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,720.06,515.74
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,706.92,506.41
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,681.4,488.58
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,656.01,470.88
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,661.86,475.75
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,664.45,478.19
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,643.4,463.84
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,621.88,449.24
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,371.22,273.32
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,128.47,92.65
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,335.58,250.2
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,523.88,384.94
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,501.77,368.38
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,476.86,350.49
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,461.44,339.56
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,436.83,320.31
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,391.35,285.16
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,348.08,251.08
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,303.59,215.19
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,260.63,180.21
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,206.39,141.25
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,169.66,117.43
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,138.23,94.99
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,110.18,76.35
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,81.51,58.53
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,67.06,51.08
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,51.07,37.22
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,34.65,22.67
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,20.06,5.97
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.91,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,7.86,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,15.44,2.7
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,37.81,24.09
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,60.68,43.49
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,92.69,70.22
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,122.41,94.97
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,153.7,120.68
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,185.99,146.77
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,287.07,228.6
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,399.39,316.8
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,476.6,374.69
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,550.24,428.72
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,631.38,487.79
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,715.55,546.57
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,696.83,528.0
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,672.41,505.25
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,670.97,501.47
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,674.67,500.85
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,673.51,496.47
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,669.61,490.31
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,712.48,519.21
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,755.02,547.11
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,728.66,525.52
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,693.82,499.05
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,729.37,522.99
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,757.3,541.2
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,789.57,563.36
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,822.76,585.72
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,778.72,554.73
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,737.42,525.95
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,758.75,541.36
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,777.0,554.0
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,701.15,501.38
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,630.43,452.06
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,630.88,454.14
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,630.24,454.82
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,621.26,449.61
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,609.39,442.31
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,622.28,455.01
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,620.97,456.54
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,499.3,367.18
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,408.8,299.62
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,313.75,231.53
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,225.73,167.22
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,288.29,212.89
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,336.37,243.4
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,299.16,210.99
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,252.98,170.37
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,207.6,133.52
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,165.37,100.14
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,123.28,69.0
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,84.7,44.61
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,50.16,30.02
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,39.01,27.4
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,32.69,21.79
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,25.92,15.51
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.64,4.05
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,27.63,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,75.84,32.11
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,134.58,96.75
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,197.12,150.6
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,253.8,199.31
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,319.88,254.57
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,375.78,300.54
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,435.17,347.85
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,331.05,264.09
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,200.87,156.51
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,178.25,137.86
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,161.85,123.8
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,152.85,116.32
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,144.12,109.08
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,141.83,106.76
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,139.64,104.56
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,136.03,101.3
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,132.49,98.13
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,185.27,138.3
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,238.39,177.81
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,246.66,183.61
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,254.91,189.5
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,229.41,169.91
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,204.08,150.53
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,341.56,252.06
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,474.82,346.4
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,311.61,229.04
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,149.66,109.06
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,340.96,251.68
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,527.83,383.15
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,572.19,413.71
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,612.18,441.68
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,542.26,392.58
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,475.18,345.32
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,571.09,416.4
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,656.77,477.58
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,684.73,501.58
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,699.02,515.83
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,606.94,448.01
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,530.13,390.69
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,538.82,400.98
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,532.72,398.68
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,486.98,363.8
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,442.46,329.25
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,396.07,293.14
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,351.45,257.55
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,305.71,220.24
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,262.95,185.09
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,219.61,150.26
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,179.79,119.07
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,140.55,90.22
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,105.77,67.65
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,73.24,50.76
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,62.22,47.49
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,48.92,35.76
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,35.14,23.3
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,20.51,6.51
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,5.9,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,23.22,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,60.75,23.71
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,126.1,90.77
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,190.53,145.73
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,248.54,195.11
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,313.24,248.83
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,375.77,299.4
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,441.41,350.75
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,496.63,392.44
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,553.99,434.34
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,607.33,472.05
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,661.92,509.27
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,707.95,538.04
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,750.9,564.03
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,708.59,530.2
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,644.78,479.73
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,775.8,573.11
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,900.03,651.47
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,925.35,663.7
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,948.21,675.41
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,881.53,631.05
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,799.81,571.71
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,786.41,561.15
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,777.54,552.73
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,826.57,585.78
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,878.52,619.55
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,845.99,597.73
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,809.57,574.16
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,830.11,588.07
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,845.79,598.33
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,799.45,566.41
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,753.68,535.23
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,738.82,526.35
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,722.72,516.32
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,719.21,515.26
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,713.76,512.66
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,660.04,475.95
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,611.73,442.76
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,637.7,466.19
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,651.4,479.17
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,603.25,445.37
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,557.13,412.39
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,508.86,376.1
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,460.76,338.93
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,411.28,300.26
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,362.97,261.42
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,314.22,221.09
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,263.98,179.24
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,216.49,140.16
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,172.1,104.57
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,128.5,72.31
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,89.27,47.72
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,53.35,32.53
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,41.69,30.06
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,35.47,24.51
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,28.83,18.23
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.89,5.06
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,27.76,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,75.86,29.04
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,135.53,97.58
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,198.86,152.33
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,159.5,125.04
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,95.06,73.31
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,119.2,93.11
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,149.41,117.21
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,217.21,171.91
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,297.04,234.65
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,361.47,283.74
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,438.39,340.88
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,582.37,450.41
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,737.59,560.36
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,716.09,539.22
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,679.89,507.11
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,716.5,531.22
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,752.39,553.91
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,643.64,472.08
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,526.83,384.06
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,746.38,543.87
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,956.7,679.21
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,967.23,680.17
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,975.05,681.58
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,831.27,586.09
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,671.4,472.71
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,698.22,490.86
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,727.24,508.52
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,839.58,588.93
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,938.82,652.41
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,917.72,638.39
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,894.57,624.52
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,868.66,608.27
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,840.82,590.84
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,809.19,571.62
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,776.07,551.33
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,666.34,475.0
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,572.88,407.33
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,526.97,376.69
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,480.58,345.01
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,408.1,295.33
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,345.16,251.51
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,346.24,253.21
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,347.19,253.92
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,245.46,180.73
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,149.34,110.4
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,170.3,126.61
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,183.45,136.26
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,161.29,119.89
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,139.75,103.96
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,122.08,91.0
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,101.06,75.16
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,81.3,59.96
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,62.96,47.65
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,45.59,32.68
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,27.96,17.26
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,15.44,3.51
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.95,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,5.41,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,10.61,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,25.11,14.14
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,40.34,27.27
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,60.06,43.86
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,79.49,60.01
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,101.96,78.22
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,124.63,96.18
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,106.55,81.39
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,89.52,67.43
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,109.07,82.9
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,128.61,98.1
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,157.13,120.24
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,185.82,142.19
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,161.53,122.59
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,137.65,103.5
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,198.98,150.85
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,260.92,197.41
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,273.22,205.64
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,285.49,214.01
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,353.59,263.43
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,414.57,306.35
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,329.07,243.61
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,240.61,178.22
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,291.25,215.61
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,341.66,251.72
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,405.4,296.59
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,463.23,336.25
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,473.76,343.07
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,483.83,349.85
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,455.74,330.18
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,428.14,310.98
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,527.92,382.68
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,621.59,447.11
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,476.57,345.85
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,340.96,249.12
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,413.76,302.91
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,480.63,350.07
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,517.86,378.1
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,549.09,401.23
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,552.7,406.18
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,541.88,399.41
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,494.82,363.83
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,447.99,327.81
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,400.44,290.37
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,353.98,252.85
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,305.95,213.53
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,256.42,172.69
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,193.39,131.18
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,163.95,118.79
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,135.76,97.56
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,108.68,77.82
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,68.42,47.0
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,38.97,27.74
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,33.12,22.48
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,26.85,16.53
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,17.06,4.55
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,27.86,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,75.4,24.0
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,136.95,97.22
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,203.67,154.58
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,261.96,204.47
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,326.55,258.29
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,384.48,305.02
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,446.42,353.15
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,500.72,394.36
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,556.92,435.67
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,606.36,471.26
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,656.36,505.61
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,699.54,532.32
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,744.72,559.63
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,745.75,556.14
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,730.84,540.35
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,809.9,592.18
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,885.74,636.9
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,852.99,610.63
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,803.51,570.08
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,889.16,627.52
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,965.27,670.54
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,798.59,559.98
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,603.57,422.69
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,702.34,491.72
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,793.65,551.04
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,816.04,564.1
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,839.4,578.44
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,673.38,469.3
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,509.78,358.27
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,581.85,409.72
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,648.34,454.53
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,618.66,433.82
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,589.55,414.34
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,634.46,446.95
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,673.6,474.24
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,479.31,341.94
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,306.47,219.78
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,427.67,308.2
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,536.73,381.67
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,341.73,246.79
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,160.88,116.48
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,115.06,83.22
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,68.7,48.11
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,81.77,58.51
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,94.67,68.66
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,182.39,131.6
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,250.9,175.47
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,211.69,145.1
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,179.89,121.31
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,143.58,95.37
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,110.81,73.89
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,79.65,56.25
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,62.18,47.22
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,48.52,35.28
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,36.17,24.06
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,21.26,6.97
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.9,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,18.01,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,47.02,11.54
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,104.09,73.55
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,169.9,129.54
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,225.64,176.96
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,287.71,228.61
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,192.35,153.45
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,73.96,55.42
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,87.4,66.25
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,100.82,76.7
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,189.36,147.38
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,277.37,215.08
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,302.87,233.21
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,328.13,251.13
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,232.53,177.22
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,134.66,100.6
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,142.91,106.76
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,151.21,112.64
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,189.24,141.12
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,227.42,169.03
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,283.16,209.54
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,338.94,248.98
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,322.46,235.71
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,306.08,223.04
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,311.55,226.58
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,316.93,229.9
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,539.23,385.44
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,751.22,519.89
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,576.57,402.63
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,406.59,287.25
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,449.46,318.23
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,490.99,345.96
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,320.97,230.15
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,153.37,110.48
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,409.89,299.91
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,652.5,461.81
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,567.9,402.3
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,487.3,347.84
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,330.06,239.89
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,175.77,128.35
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,297.86,219.86
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,412.73,300.64
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,320.55,234.37
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,235.72,173.61
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,274.63,202.62
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,305.81,223.5
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,290.21,207.52
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,262.06,179.94
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,218.8,145.97
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,178.36,114.98
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,139.16,87.3
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,105.51,66.57
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,72.54,49.79
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,57.87,43.58
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,48.55,35.31
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,35.13,23.21
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,20.51,6.48
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,22.83,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,62.93,14.27
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,123.82,86.94
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,187.17,141.39
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,243.3,189.77
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,308.72,244.86
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,229.8,183.19
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,121.98,94.26
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,205.24,161.95
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,296.45,233.72
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,218.12,170.33
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,138.95,105.59
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,299.75,232.51
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,455.16,348.88
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,529.61,401.95
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,597.68,449.76
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,633.12,472.25
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,668.0,494.16
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,690.36,506.77
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,711.32,518.35
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,728.15,527.89
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,743.58,536.46
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,869.62,625.91
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,980.7,694.95
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,985.77,695.88
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,988.0,696.22
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,985.41,692.86
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,980.02,687.92
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,969.47,680.74
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,956.25,672.04
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,937.65,659.31
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,916.62,645.18
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,891.88,629.57
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,864.92,612.59
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,834.24,593.24
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,801.45,572.49
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,765.29,549.47
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,727.64,525.34
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,617.01,446.69
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,530.83,383.1
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,549.88,400.34
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,549.98,401.68
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,501.9,365.53
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,454.11,329.01
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,366.0,264.33
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,306.87,222.53
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,270.01,194.96
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,238.97,171.32
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,211.13,145.57
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,170.99,109.33
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,130.62,76.71
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,86.11,44.8
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,50.44,29.95
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,38.99,27.38
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,33.14,22.17
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,26.88,16.29
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,17.07,4.29
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,8.85,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
