Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,24.95,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,67.81,12.55
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,127.71,89.73
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,189.71,143.77
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,248.6,194.24
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,312.74,247.93
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,368.88,293.42
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,428.65,340.01
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,482.74,381.42
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,538.91,423.1
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,588.65,458.06
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,639.0,492.37
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,684.15,520.79
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,729.03,548.21
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,765.57,569.5
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,803.74,591.46
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,837.26,610.59
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,869.13,628.23
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,890.11,637.8
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,908.03,645.37
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,927.68,653.83
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,944.95,660.36
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,858.73,600.49
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,758.12,527.71
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,733.62,509.55
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,702.63,486.54
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,741.79,510.06
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,774.2,528.05
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,721.33,492.44
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,667.23,456.87
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,711.64,487.38
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,750.62,512.81
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,800.49,550.53
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,837.83,578.06
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,731.29,508.81
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,635.94,444.05
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,573.08,403.56
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,511.97,362.98
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,429.21,307.18
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,348.28,251.25
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,347.45,251.75
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,345.22,250.64
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,318.8,232.19
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,292.78,213.97
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,322.97,235.09
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,337.43,241.47
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,287.97,203.79
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,249.26,174.84
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,212.14,146.92
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,177.26,120.93
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,141.87,95.34
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,109.28,73.4
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,78.1,54.51
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,53.89,40.04
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,43.43,30.87
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,34.38,22.47
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,20.51,6.23
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.88,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.46,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.82,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,13.02,4.48
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,21.22,11.64
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,31.86,20.62
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,42.5,29.52
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,54.11,39.06
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,65.75,48.43
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,98.41,74.75
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,131.27,100.73
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,139.22,106.38
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,147.28,112.07
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,170.0,129.46
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,192.89,146.74
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,164.01,123.66
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,135.67,101.19
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,170.61,128.01
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,205.78,154.46
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,177.33,132.15
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,149.13,110.23
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,145.65,107.46
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,142.18,104.67
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,145.6,106.95
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,149.0,109.21
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,161.21,118.36
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,173.36,127.41
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,183.48,134.62
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,193.51,141.73
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,208.3,152.57
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,222.96,163.24
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,208.97,152.85
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,195.06,142.62
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,256.83,187.93
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,317.79,231.42
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,352.85,256.1
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,387.32,280.19
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,367.15,266.06
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,347.27,252.45
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,356.96,259.98
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,365.34,266.36
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,304.4,223.63
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,249.23,184.45
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,229.89,170.83
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,210.83,157.12
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,199.84,149.7
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,188.81,142.11
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,140.57,105.55
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,92.48,68.43
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,81.58,60.21
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,70.58,51.72
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,59.92,43.36
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,49.27,34.83
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,39.59,26.95
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,29.92,20.11
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,20.74,12.03
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,11.57,3.93
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.26,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.98,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.93,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,7.71,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,20.75,10.56
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,33.82,22.05
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,52.45,37.79
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,70.83,53.17
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,91.25,69.92
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,111.52,86.18
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,172.89,135.77
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,232.19,182.49
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,136.2,105.38
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,43.48,29.74
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,46.88,32.36
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,50.28,34.89
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,72.09,52.03
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,93.97,68.95
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,161.46,121.3
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,229.85,173.0
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,219.63,164.42
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,209.51,156.25
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,264.18,196.61
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,318.91,236.0
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,327.92,241.72
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,342.96,251.94
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,347.85,255.26
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,352.58,258.54
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,428.52,312.74
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,503.22,364.55
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,501.84,362.92
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,500.25,361.6
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,481.05,347.56
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,462.09,333.8
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,517.12,373.51
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,568.24,409.59
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,594.36,429.18
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,614.34,444.52
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,588.59,427.02
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,562.61,409.45
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,539.18,393.75
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,514.66,377.03
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,527.99,389.05
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,527.08,389.25
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,482.98,355.98
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,439.15,322.4
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,393.56,287.34
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,349.7,252.86
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,305.0,216.72
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,261.45,181.2
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,218.14,146.86
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,178.27,116.05
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,138.62,87.1
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,102.9,64.08
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,70.05,47.83
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,56.32,42.1
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,47.44,34.2
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,34.38,22.43
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,20.11,5.67
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,20.99,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,57.5,0.0
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,119.56,81.98
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,183.53,137.49
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,242.5,187.87
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,306.81,241.73
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,349.78,277.51
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,389.8,309.74
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,461.99,366.12
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,536.39,422.63
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,586.58,458.27
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,635.47,491.31
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,680.66,520.9
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,725.49,549.67
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,765.14,574.31
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,803.73,597.88
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,836.61,618.23
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,862.41,633.71
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,891.38,650.26
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,912.37,661.42
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,925.29,668.69
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,941.39,678.18
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,953.01,683.74
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,961.93,687.68
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,965.63,689.44
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,966.57,689.57
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,789.69,568.28
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,598.49,427.11
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,775.31,559.77
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,930.59,665.05
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,676.81,491.69
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,427.29,307.37
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,601.73,435.92
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,762.83,548.38
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,562.47,407.58
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,377.53,273.32
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,446.87,324.78
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,507.66,368.43
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,570.71,418.91
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,616.11,454.72
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,511.88,377.29
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,435.68,320.04
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,224.89,166.43
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,19.33,9.47
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,39.15,25.15
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,58.99,40.87
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,46.87,31.48
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,34.77,22.03
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,41.05,27.18
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,47.33,32.37
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,40.07,26.71
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,32.82,20.96
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,26.54,15.9
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,20.26,11.54
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,14.46,6.5
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.67,1.41
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.82,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.98,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,18.67,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,51.82,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,113.73,77.8
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,176.71,132.59
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,232.84,180.62
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,298.6,235.47
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,357.01,282.81
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,419.94,332.0
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,473.47,372.88
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,529.15,414.03
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,579.42,450.13
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,630.62,485.69
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,675.76,514.58
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,718.27,541.0
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,756.97,564.26
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,794.49,586.29
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,827.77,606.73
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,859.37,625.94
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,884.16,639.33
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,906.67,651.23
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,925.58,662.62
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,936.43,668.95
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,946.15,673.39
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,958.66,679.68
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,956.71,677.79
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,957.62,677.94
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,953.86,675.24
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,947.44,670.99
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,823.04,587.17
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,690.49,490.75
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,502.34,362.76
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,317.14,230.36
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,492.67,358.87
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,656.81,472.34
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,572.9,412.72
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,494.46,357.38
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,611.84,449.35
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,709.72,521.96
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,630.68,463.48
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,567.85,415.98
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,558.41,412.78
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,539.36,400.78
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,489.36,362.62
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,442.95,326.24
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,395.01,287.78
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,348.13,249.31
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,300.36,209.76
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,254.72,171.55
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,205.7,131.47
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,162.71,97.16
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,120.69,66.58
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,83.06,43.62
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,48.02,29.26
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,38.22,26.85
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,32.35,21.59
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,26.06,15.63
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,13.02,1.36
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.46,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.82,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,13.5,4.63
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,22.19,12.3
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,33.79,22.06
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,45.4,31.74
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,58.01,42.07
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,70.96,52.47
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,68.15,49.95
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,65.73,47.74
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,78.82,57.94
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,92.15,68.17
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,156.05,118.28
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,221.24,168.25
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,376.49,287.19
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,521.53,393.54
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,690.82,520.19
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,855.74,634.33
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,889.49,653.43
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,916.91,669.18
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,935.66,678.89
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,951.84,687.01
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,963.36,692.14
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,972.12,695.61
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,975.64,697.59
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,976.29,697.89
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,844.55,608.05
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,697.78,498.84
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,505.45,366.44
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,312.19,227.04
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,285.75,208.45
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,259.51,189.45
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,278.86,203.75
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,297.93,217.74
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,384.77,281.4
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,468.6,341.57
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,412.54,301.95
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,358.33,263.51
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,414.96,306.9
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,461.81,342.35
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,288.59,215.62
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,124.35,91.22
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,110.99,81.45
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,97.65,71.45
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,100.89,74.36
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,104.06,77.24
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,152.75,115.09
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,196.51,148.34
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,166.59,125.76
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,138.42,104.59
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,117.34,88.33
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,100.42,75.33
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,81.16,60.45
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,63.66,48.68
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,46.73,33.8
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,29.6,18.55
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,14.96,2.19
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,20.18,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,54.9,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,116.2,78.65
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,177.9,133.53
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,236.88,184.19
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,301.57,238.64
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,357.33,284.86
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,416.91,332.63
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,471.04,375.0
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,527.43,417.9
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,577.04,453.62
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,627.23,488.73
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,672.56,518.67
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,715.2,546.13
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,754.34,569.76
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,792.18,592.07
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,825.7,612.98
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,857.59,632.64
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,884.09,647.57
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,908.55,661.09
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,927.56,672.34
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,938.5,678.42
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,949.24,683.15
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,957.23,686.17
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,960.92,687.93
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,961.87,688.07
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,957.19,685.06
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,949.81,680.46
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,938.39,673.02
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,924.47,664.07
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,795.8,575.41
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,666.91,479.49
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,756.1,549.5
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,829.35,603.25
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,798.41,582.27
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,766.02,560.99
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,730.55,537.18
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,693.99,511.46
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,578.6,426.0
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,488.21,357.37
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,516.18,381.33
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,526.98,390.25
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,481.82,355.63
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,436.61,320.48
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,389.96,284.01
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,344.77,247.83
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,298.14,209.7
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,253.47,172.79
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,208.88,136.84
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,167.74,104.63
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,127.68,75.87
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,92.67,54.52
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,59.68,39.91
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,49.27,36.16
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,39.91,27.88
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,30.04,18.8
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,15.07,1.94
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.83,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,21.0,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,100.8,67.59
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,175.14,131.35
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,232.48,180.7
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,299.53,236.99
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,336.67,268.47
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,376.47,300.66
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,357.05,284.18
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,326.31,257.81
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,391.14,307.32
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,450.86,351.56
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,484.39,374.31
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,516.76,395.85
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,588.13,446.76
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,672.92,505.15
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,768.42,574.47
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,863.2,636.95
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,812.65,598.9
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,736.02,538.89
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,725.7,529.98
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,712.44,518.64
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,755.01,547.84
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,797.28,576.07
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,802.38,578.48
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,805.93,580.18
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,802.49,577.59
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,797.63,574.15
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,785.25,565.38
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,771.82,556.0
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,773.57,558.08
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,773.53,558.84
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,764.09,552.98
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,752.97,546.02
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,726.23,528.34
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,698.53,509.92
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,712.52,524.62
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,714.7,530.1
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,675.0,501.04
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,633.79,470.65
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,589.13,437.84
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,544.13,404.08
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,475.68,352.09
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,421.99,310.86
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,391.83,286.64
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,354.56,254.8
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,305.75,214.23
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,255.57,172.37
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,209.12,134.15
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,165.78,99.59
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,122.86,68.4
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,84.32,45.0
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,48.78,35.96
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,40.16,28.61
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,33.91,23.02
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,27.21,16.65
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,13.46,0.89
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,8.85,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,18.44,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,85.93,56.49
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,157.41,117.79
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,211.04,163.76
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,270.82,213.92
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,327.02,260.28
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,392.58,312.5
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,459.07,363.86
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,529.68,416.69
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,581.14,452.82
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,633.56,488.58
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,680.37,519.94
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,727.02,550.25
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,764.53,572.96
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,804.07,596.75
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,838.42,617.45
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,871.08,636.85
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,897.57,651.27
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,921.89,664.24
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,941.99,675.24
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,959.57,684.68
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,927.16,661.02
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,882.94,625.04
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,873.77,618.31
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,862.55,609.99
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,852.31,601.7
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,840.49,592.48
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,832.87,587.05
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,823.78,580.69
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,824.6,580.53
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,823.48,579.03
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,774.47,546.73
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,726.1,514.97
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,705.23,502.19
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,683.08,488.17
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,676.05,484.42
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,665.14,477.72
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,633.18,456.4
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,599.06,433.35
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,551.75,401.17
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,505.19,368.86
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,479.04,350.19
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,444.86,323.85
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,396.6,285.79
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,349.64,248.0
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,298.19,206.66
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,252.37,169.17
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,206.59,132.36
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,164.08,99.17
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,122.63,69.6
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,86.09,47.79
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,52.63,38.92
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,44.64,32.11
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,36.76,25.08
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,28.46,17.31
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,14.28,0.83
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,13.47,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,29.33,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,98.55,64.63
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,157.03,117.2
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,212.87,165.2
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,275.85,218.33
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,333.18,265.54
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,398.57,317.44
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,452.64,358.32
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,509.11,399.49
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,560.39,435.57
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,612.77,471.28
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,658.18,501.0
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,703.54,529.21
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,744.06,553.86
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,783.69,577.5
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,815.04,595.99
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,847.88,615.29
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,838.54,605.66
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,814.83,583.65
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,809.76,577.37
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,801.61,568.96
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,778.06,550.21
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,758.89,534.33
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,865.18,609.33
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,961.45,669.08
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,884.32,616.96
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,799.17,556.03
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,761.34,530.43
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,723.43,504.15
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,563.03,397.77
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,408.37,291.11
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,465.59,332.04
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,520.34,369.04
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,615.59,437.08
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,700.1,495.35
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,615.27,436.93
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,539.27,384.9
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,583.59,421.13
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,611.39,443.34
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,471.08,342.77
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,365.74,265.96
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,402.68,294.37
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,423.24,307.57
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,289.64,211.81
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,189.92,141.1
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,223.23,163.59
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,243.91,173.61
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,189.19,135.72
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,147.47,109.13
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,124.25,91.81
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,102.12,75.28
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,80.76,62.7
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,62.86,47.52
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,47.41,34.09
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,29.51,18.27
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,14.96,0.72
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
