Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.91,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.83,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,37.53,21.43
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,65.96,46.73
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,105.81,79.83
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,142.3,109.99
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,178.87,139.66
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,217.03,169.89
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,356.75,279.86
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,505.02,391.09
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,556.05,426.71
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,608.37,463.14
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,654.66,494.24
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,700.95,524.06
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,741.93,549.72
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,779.49,572.82
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,737.02,539.49
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,674.09,490.08
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,794.24,575.5
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,900.84,642.21
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,773.17,554.31
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,612.01,437.62
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,794.2,569.91
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,958.89,675.29
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,963.32,676.26
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,964.95,677.44
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,853.67,603.54
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,730.5,514.36
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,838.74,595.34
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,932.1,656.21
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,793.6,564.11
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,655.87,464.94
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,759.55,544.82
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,844.24,603.23
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,813.81,583.66
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,781.41,563.73
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,667.76,484.46
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,574.41,414.77
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,608.17,444.76
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,625.02,460.59
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,578.21,426.58
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,533.56,393.63
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,422.98,311.66
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,347.33,255.67
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,325.92,240.34
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,301.98,222.22
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,232.8,171.74
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,177.55,132.31
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,155.98,116.37
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,134.9,100.58
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,118.2,88.21
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,98.15,73.0
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,78.85,61.16
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,61.11,46.05
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,44.13,31.34
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,26.92,16.14
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,13.51,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.76,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,76.39,47.85
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,134.51,99.31
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,196.18,150.93
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,259.32,203.27
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,316.89,250.27
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,379.6,299.89
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,434.51,342.0
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,496.04,387.71
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,548.61,425.8
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,602.69,464.05
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,649.29,495.9
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,696.01,526.56
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,738.16,553.15
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,779.76,579.0
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,721.24,532.86
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,644.87,472.49
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,712.8,519.62
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,791.45,571.5
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,867.1,624.25
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,938.5,668.35
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,951.62,673.88
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,962.13,678.34
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,966.11,679.73
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,967.31,679.54
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,964.73,677.57
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,959.37,674.02
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,947.96,666.32
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,933.95,657.15
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,842.74,596.09
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,754.3,531.39
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,707.52,499.61
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,662.53,468.45
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,730.52,522.05
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,781.16,559.67
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,629.13,452.78
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,501.72,358.74
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,511.2,367.43
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,511.98,369.07
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,484.21,350.58
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,455.24,330.96
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,455.79,332.26
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,440.4,319.5
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,389.33,279.58
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,342.53,242.09
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,294.58,203.32
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,249.11,166.2
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,204.11,130.27
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,162.56,98.18
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,121.91,69.74
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,86.29,49.01
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,53.66,39.53
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,46.31,33.33
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,38.07,26.03
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,29.38,17.88
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.75,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,28.09,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,98.88,61.39
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,162.21,119.28
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,219.63,168.11
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,287.54,224.23
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,345.9,271.52
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,408.78,320.47
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,463.42,361.69
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,520.45,403.29
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,571.95,439.52
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,624.48,475.41
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,670.51,505.01
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,713.99,532.29
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,754.2,556.91
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,793.44,580.53
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,827.63,599.69
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,860.15,617.48
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,887.03,631.89
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,906.21,641.38
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,926.17,652.75
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,943.65,662.58
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,955.52,668.19
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,964.69,672.26
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,969.16,674.91
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,970.81,675.96
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,967.66,674.18
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,961.7,670.8
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,950.59,664.31
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,936.82,656.27
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,917.82,643.66
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,896.48,629.66
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,871.84,614.87
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,845.0,598.63
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,814.15,579.71
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,781.54,559.51
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,745.57,536.64
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,708.18,512.67
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,665.38,483.58
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,623.2,454.15
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,578.68,422.94
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,533.94,390.74
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,436.95,318.89
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,371.54,270.52
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,346.89,252.45
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,321.28,232.28
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,269.1,193.72
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,229.03,164.81
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,196.61,140.48
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,165.17,116.94
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,134.32,94.26
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,105.03,73.77
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,78.72,60.65
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,62.59,47.07
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,46.81,33.38
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,30.6,18.87
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,15.85,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,24.43,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,92.19,56.16
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,153.01,112.68
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,209.11,160.49
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,272.72,213.38
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,332.4,261.92
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,394.82,310.9
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,450.24,352.31
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,508.19,393.96
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,559.38,429.8
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,611.75,465.39
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,658.58,495.77
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,705.38,524.86
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,745.26,547.58
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,781.48,567.42
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,815.86,588.59
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,848.65,608.63
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,883.35,629.1
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,911.86,645.49
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,930.89,656.7
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,947.35,666.46
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,822.49,583.27
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,669.09,472.61
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,829.62,589.11
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,970.87,679.14
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,965.46,674.02
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,957.22,668.74
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,946.64,662.12
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,933.38,653.94
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,911.84,640.66
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,888.21,626.15
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,863.9,610.76
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,837.47,594.02
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,805.56,573.76
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,771.43,552.01
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,735.5,530.07
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,698.32,506.51
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,609.68,442.23
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,540.42,390.81
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,523.26,380.88
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,501.53,366.41
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,458.38,335.42
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,415.55,303.96
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,363.15,265.2
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,321.47,234.22
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,269.17,195.52
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,229.17,166.58
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,196.39,141.68
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,164.84,117.81
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,134.06,95.22
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,105.1,74.95
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,78.71,61.25
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,62.54,47.41
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,46.77,33.62
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,30.56,18.97
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,15.83,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,13.76,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,86.66,51.62
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,156.14,114.94
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,212.97,163.53
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,279.79,219.08
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,173.36,137.07
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,36.69,24.69
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,41.53,28.66
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,46.37,32.45
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,56.05,40.1
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,65.75,47.65
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,97.07,72.27
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,129.1,96.91
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,133.9,100.08
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,138.73,103.31
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,181.63,135.74
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,224.84,167.64
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,366.3,272.04
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,503.47,368.12
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,487.12,354.32
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,470.03,341.1
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,482.02,348.33
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,493.66,355.12
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,533.65,382.54
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,573.0,409.02
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,578.96,412.91
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,578.81,413.06
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,657.69,467.35
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,735.49,518.75
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,605.3,429.99
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,480.5,343.49
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,608.08,437.04
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,724.42,518.05
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,675.64,483.33
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,628.56,451.0
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,618.74,446.47
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,606.04,439.43
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,570.76,415.41
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,535.83,391.47
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,414.73,305.06
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,306.57,226.48
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,251.77,187.13
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,202.43,150.9
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,119.3,88.24
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,33.82,21.5
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,25.11,14.64
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,16.41,7.67
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,14.48,6.17
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,12.54,4.64
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,10.61,3.09
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,8.68,1.52
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,6.75,0.19
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.82,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,3.37,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.96,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,25.94,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,95.82,55.57
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,162.89,119.41
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,222.43,170.08
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,288.73,224.84
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,347.95,272.26
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,411.9,321.32
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,467.22,363.31
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,524.94,405.68
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,577.68,442.29
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,631.62,478.26
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,675.34,505.08
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,721.2,532.79
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,763.89,556.67
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,805.78,579.45
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,839.85,596.18
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,866.91,608.17
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,896.9,622.75
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,925.04,635.92
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,944.89,645.04
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,962.11,652.71
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,974.13,658.45
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,983.29,662.7
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,987.06,665.3
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,987.87,666.37
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,984.76,665.29
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,978.7,662.62
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,967.31,655.88
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,953.12,647.63
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,933.17,635.75
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,910.78,622.47
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,885.79,608.84
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,858.49,593.69
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,749.67,524.6
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,654.78,458.13
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,595.45,419.29
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,542.93,383.96
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,597.28,427.7
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,634.3,456.72
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,589.39,425.57
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,544.03,393.9
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,436.7,316.38
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,366.19,265.44
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,364.68,262.97
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,346.83,244.34
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,297.79,204.46
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,247.63,163.52
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,200.32,125.42
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,156.23,91.14
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,113.53,61.15
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,75.44,39.66
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,41.86,29.79
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,38.13,26.58
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,31.78,20.92
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,24.98,14.27
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.39,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,25.85,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,92.81,51.8
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,156.71,114.34
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,213.96,163.31
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,281.22,219.02
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,338.58,265.29
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,400.3,313.07
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,455.79,354.94
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,513.74,397.1
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,565.48,432.83
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,618.33,468.16
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,664.45,496.46
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,710.49,523.42
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,749.55,544.87
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,790.37,566.83
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,824.54,584.67
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,857.03,601.16
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,884.55,614.3
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,904.5,622.71
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,924.08,633.2
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,941.14,642.22
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,953.62,647.29
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,963.37,650.88
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,967.38,654.64
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,968.56,656.88
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,965.42,656.24
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,959.46,653.86
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,895.16,616.53
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,824.53,568.39
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,802.33,557.24
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,779.2,544.55
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,759.33,532.26
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,738.36,519.15
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,760.46,539.57
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,772.11,550.68
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,690.68,495.52
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,620.95,446.12
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,587.51,424.18
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,553.48,401.11
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,518.01,376.43
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,481.95,350.81
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,463.23,337.47
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,431.0,312.68
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,373.4,269.47
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,326.24,234.32
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,277.16,197.7
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,232.26,165.04
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,197.04,138.17
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,163.51,112.96
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,126.97,81.42
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,84.3,49.62
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,53.6,39.65
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,47.38,34.31
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.51,25.59
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,27.12,15.76
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.65,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,24.24,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,91.42,48.68
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,157.28,114.08
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,216.36,164.7
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,285.54,222.35
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,344.39,270.85
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,407.75,321.36
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,463.31,364.21
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,521.32,407.47
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,573.31,444.96
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,626.36,482.15
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,672.83,511.85
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,716.49,538.54
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,756.53,561.33
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,795.42,582.78
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,828.26,601.18
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,859.36,618.04
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,816.32,585.71
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,756.1,538.5
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,852.53,604.94
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,940.04,656.18
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,951.44,658.27
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,960.11,659.59
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,884.73,610.02
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,790.25,543.3
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,693.81,478.49
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,593.88,410.1
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,697.79,480.53
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,795.34,541.89
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,748.33,508.2
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,703.83,477.8
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,780.16,533.06
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,839.67,571.06
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,808.15,550.89
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,774.97,530.99
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,738.42,511.14
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,700.75,490.07
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,659.27,463.85
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,617.25,436.6
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,520.96,369.28
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,447.45,317.19
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,449.01,319.97
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,431.88,306.71
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,383.67,270.59
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,336.89,234.72
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,285.9,195.65
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,241.86,161.99
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,200.37,130.12
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,161.69,101.39
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,122.73,74.79
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,88.55,55.04
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,59.47,44.31
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,50.62,36.83
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,39.19,26.83
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,28.89,16.95
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,14.83,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,19.26,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,85.11,43.04
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,151.05,109.68
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,209.76,160.25
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,278.79,217.97
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,338.98,267.59
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,404.16,319.39
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,460.51,363.11
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,519.45,407.4
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,572.38,445.1
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,626.59,482.55
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,673.91,512.96
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,718.75,540.83
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,761.31,565.37
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,802.95,588.65
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,838.18,609.57
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,871.7,629.17
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,899.92,644.41
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,920.51,654.74
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,940.91,666.34
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,958.74,676.37
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,970.95,681.59
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,980.35,685.2
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,984.91,686.7
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,986.56,686.56
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,982.87,682.54
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,976.28,676.93
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,964.95,669.93
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,950.87,661.37
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,933.96,651.15
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,914.32,639.32
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,823.95,581.76
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,738.32,520.75
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,773.25,550.48
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,795.94,567.48
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,758.59,543.64
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,719.73,519.13
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,677.86,491.38
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,635.03,461.89
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,536.15,390.8
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,464.31,338.15
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,462.52,337.91
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,444.16,322.74
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,394.5,283.84
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,346.06,245.0
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,296.53,204.28
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,245.77,162.46
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,198.46,124.27
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,154.5,90.2
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,111.69,60.62
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,73.61,39.84
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,43.49,31.29
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,39.4,27.73
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,32.14,21.25
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,24.36,13.52
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,12.06,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,20.28,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,85.9,40.85
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,153.02,110.54
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,211.49,160.72
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,280.19,217.36
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,339.13,264.61
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,402.78,313.03
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,459.12,354.28
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,517.97,395.57
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,569.65,430.62
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,622.35,465.2
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,669.58,494.34
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,714.16,520.78
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,754.84,544.89
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,794.38,567.93
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,715.58,512.57
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,613.18,438.23
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,547.87,392.28
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,478.71,342.36
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,719.61,512.98
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,943.47,653.21
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,786.9,548.21
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,608.04,424.23
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,700.7,488.66
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,785.9,544.03
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,879.46,607.38
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,961.92,657.44
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,876.59,602.95
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,789.99,543.81
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,700.02,485.46
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,614.45,428.2
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,600.3,419.9
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,585.83,410.73
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,555.59,390.39
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,526.05,370.49
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,494.99,350.01
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,464.68,329.86
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,506.12,360.94
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,534.31,381.72
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,540.7,389.37
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,532.12,385.11
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,483.89,349.57
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,433.7,312.03
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,385.19,275.24
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,338.18,238.46
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,290.23,199.94
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,244.92,163.2
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,199.32,127.18
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,157.39,95.36
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,116.98,67.85
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,81.5,48.45
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,53.44,39.49
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,46.8,33.78
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.48,24.64
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,25.61,14.18
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,12.91,0.0
