Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,13.56,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,74.59,32.11
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,136.69,98.07
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,193.16,146.54
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,257.44,200.32
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,315.24,248.17
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,381.49,301.13
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,437.55,344.63
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,496.28,388.77
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,506.3,393.21
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,513.07,394.75
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,564.45,430.72
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,617.26,466.47
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,637.37,476.91
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,653.19,484.38
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,689.93,507.09
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,726.1,528.72
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,754.66,544.76
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,781.57,559.51
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,865.06,616.13
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,939.12,659.91
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,952.07,663.68
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,962.32,666.4
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,966.88,667.01
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,968.56,665.98
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,964.98,661.31
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,958.55,655.11
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,947.39,647.56
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,933.55,638.53
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,915.32,625.7
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,894.66,611.55
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,869.32,595.92
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,841.77,579.01
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,810.92,560.81
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,778.19,541.35
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,741.41,518.53
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,703.22,494.61
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,507.76,360.97
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,352.14,249.54
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,414.06,296.03
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,462.17,329.93
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,453.9,324.18
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,431.51,306.66
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,379.91,267.34
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,332.66,230.35
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,284.54,192.53
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,239.84,157.06
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,194.69,122.15
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,153.14,91.24
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,113.09,64.6
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,78.63,46.48
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,51.96,38.06
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,45.27,32.34
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,35.32,23.54
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,24.83,13.35
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,12.53,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,64.82,24.32
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,136.74,97.57
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,193.56,146.37
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,258.28,200.19
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,319.26,249.79
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,383.39,300.01
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,438.52,341.25
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,496.27,382.77
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,549.05,419.43
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,603.22,455.82
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,650.64,486.4
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,698.08,515.6
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,736.65,537.7
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,777.21,560.73
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,811.89,581.29
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,844.97,600.69
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,875.29,616.96
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,898.44,628.64
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,918.07,638.73
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,935.2,647.3
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,948.26,652.08
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,958.57,655.27
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,962.15,655.84
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,962.87,654.89
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,959.78,651.37
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,953.85,646.33
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,839.45,573.91
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,719.96,491.2
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,812.59,557.91
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,888.52,605.03
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,798.71,547.17
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,714.52,488.78
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,749.21,517.5
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,772.51,534.94
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,626.67,438.15
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,505.37,353.29
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,445.26,314.08
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,392.27,278.37
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,382.15,272.28
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,370.6,264.73
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,398.85,285.71
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,411.08,292.76
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,374.54,264.73
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,330.48,229.5
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,282.42,191.03
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,236.32,153.7
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,190.59,117.69
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,148.29,85.83
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,106.71,57.92
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,69.58,38.44
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,44.31,31.52
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,39.82,27.65
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,31.34,20.19
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,22.41,11.31
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,14.25,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,70.73,23.1
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,152.96,108.2
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,212.33,159.62
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,279.79,215.89
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,338.95,264.21
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,402.79,314.33
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,458.42,355.19
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,516.57,395.82
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,568.73,429.27
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,621.92,461.59
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,666.36,487.14
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,713.08,513.27
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,754.56,534.84
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,795.02,555.19
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,830.33,575.77
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,863.92,595.29
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,886.33,606.8
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,911.93,620.38
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,932.42,632.15
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,950.33,642.55
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,962.55,648.4
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,971.97,652.76
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,809.29,551.61
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,624.58,426.7
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,704.47,481.29
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,777.0,527.32
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,735.06,498.82
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,691.23,470.23
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,732.76,498.82
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,768.63,522.57
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,732.51,499.01
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,697.32,476.61
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,698.54,479.91
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,696.85,480.8
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,672.71,466.01
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,646.46,449.8
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,569.65,398.04
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,498.73,349.84
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,483.62,341.54
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,464.24,329.3
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,426.95,303.26
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,389.45,276.58
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,349.65,248.19
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,310.21,219.32
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,281.07,192.81
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,237.95,153.22
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,191.23,116.59
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,147.93,84.23
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,106.13,56.85
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,69.45,38.54
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,44.92,31.87
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,39.99,27.64
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,31.41,20.06
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,22.47,11.0
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,58.94,14.91
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,124.1,86.9
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,180.42,134.76
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,244.4,187.43
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,302.94,235.08
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,367.14,285.73
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,425.95,329.85
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,485.26,372.74
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,538.96,410.41
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,594.32,448.08
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,641.94,479.77
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,689.67,510.26
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,732.01,536.13
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,773.72,561.21
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,806.08,581.01
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,840.1,601.87
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,868.8,618.41
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,895.52,633.66
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,915.44,644.94
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,932.91,654.78
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,945.31,660.71
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,955.03,665.08
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,831.67,583.18
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,691.72,483.92
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,734.04,512.97
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,769.41,535.95
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,780.36,543.69
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,790.98,551.35
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,807.24,561.59
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,820.77,569.98
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,829.94,581.11
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,830.91,583.93
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,800.12,564.66
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,767.47,544.34
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,666.54,474.85
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,581.2,413.44
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,493.46,352.68
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,414.37,296.91
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,420.43,302.54
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,424.82,306.04
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,413.28,298.01
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,393.62,283.06
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,345.34,247.94
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,298.7,214.1
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,266.75,188.6
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,231.68,160.0
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,193.43,131.18
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,157.36,104.7
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,122.41,80.66
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,90.63,61.35
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,67.55,50.79
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,54.12,39.43
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,39.4,26.62
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,24.14,12.01
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,14.25,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,32.92,3.54
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,71.55,48.38
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,113.12,83.69
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,163.86,125.63
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,206.65,160.7
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,251.69,196.62
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,295.04,230.09
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,340.11,263.8
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,455.36,350.18
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,580.0,438.9
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,627.2,468.31
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,674.56,497.14
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,689.87,501.37
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,696.21,499.75
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,760.92,539.85
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,824.05,574.8
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,853.48,587.94
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,885.04,602.4
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,905.02,611.89
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,922.54,620.07
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,934.57,624.8
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,943.91,628.09
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,942.89,628.85
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,944.48,631.4
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,941.37,629.94
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,935.52,626.95
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,812.0,550.32
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,680.62,461.72
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,672.26,458.91
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,663.15,454.32
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,610.29,420.11
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,559.38,386.94
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,666.2,466.07
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,754.35,528.34
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,718.15,505.75
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,680.79,482.35
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,549.67,390.87
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,446.37,316.6
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,458.95,327.38
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,465.74,332.45
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,441.51,315.48
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,411.38,292.95
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,368.85,260.76
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,323.91,225.48
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,277.68,189.01
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,234.89,155.16
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,191.77,122.04
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,151.66,92.69
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,113.16,67.85
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,80.24,50.94
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,58.56,43.03
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,49.64,35.37
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,38.66,25.72
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,24.13,11.53
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,14.25,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,8.68,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,17.37,7.72
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,29.93,18.42
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,42.51,28.92
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,58.06,41.68
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,73.64,54.21
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,152.81,117.8
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,233.27,180.62
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,181.16,138.38
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,122.95,91.29
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,131.15,97.19
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,139.4,102.93
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,192.84,142.71
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,246.96,181.67
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,540.44,399.73
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,821.02,585.1
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,845.55,592.88
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,871.47,603.97
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,892.23,614.47
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,910.67,623.55
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,922.4,627.35
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,931.48,629.67
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,936.32,632.83
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,938.45,634.55
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,934.1,633.47
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,927.09,630.87
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,916.91,625.57
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,904.21,618.81
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,771.79,533.92
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,642.84,445.18
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,735.75,514.51
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,812.45,567.91
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,720.65,504.7
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,639.03,446.97
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,606.44,426.36
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,574.09,405.22
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,531.71,376.86
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,491.13,349.44
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,469.45,335.72
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,445.31,319.66
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,437.46,314.47
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,414.73,296.48
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,361.22,256.63
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,315.6,222.64
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,260.82,183.3
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,219.03,155.05
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,185.65,130.32
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,153.88,107.1
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,122.72,85.09
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,93.73,66.03
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,72.42,54.6
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,56.18,40.86
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,39.85,26.75
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,24.1,11.16
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,12.78,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,62.1,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,135.9,93.55
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,195.64,145.38
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,263.34,201.29
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,323.28,249.78
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,388.47,300.55
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,444.12,342.81
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,502.45,385.57
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,554.84,421.8
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,608.53,457.68
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,653.24,486.04
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,700.13,515.2
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,742.26,540.6
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,783.44,565.02
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,817.7,586.35
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,850.23,606.44
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,873.47,620.48
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,899.86,636.52
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,919.89,649.3
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,937.34,660.57
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,872.26,617.55
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,782.31,551.78
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,723.47,510.89
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,657.47,464.4
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,721.26,509.01
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,777.84,547.48
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,597.09,424.03
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,421.55,299.79
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,669.35,484.27
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,890.87,633.52
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,865.8,616.53
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,838.39,599.64
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,693.21,499.59
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,566.13,404.73
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,502.98,361.11
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,446.3,321.16
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,471.94,341.2
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,490.34,355.35
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,349.27,254.75
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,221.94,161.75
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,332.46,245.05
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,421.74,306.16
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,372.52,266.5
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,324.53,227.31
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,275.43,186.53
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,225.57,145.32
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,179.1,108.07
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,136.03,75.64
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,94.03,48.45
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,56.78,31.19
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,38.96,26.95
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,35.1,23.49
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,28.11,17.18
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,20.21,8.0
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,12.78,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,58.46,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,128.53,87.94
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,185.74,138.65
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,254.52,196.38
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,313.18,245.14
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,376.97,296.44
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,313.09,246.46
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,225.94,175.78
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,408.32,320.58
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,595.65,461.3
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,640.08,490.78
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,686.79,522.12
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,729.85,549.68
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,772.37,576.49
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,806.98,596.56
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,834.86,611.88
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,863.66,628.1
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,890.45,642.85
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,911.0,653.87
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,928.98,663.23
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,791.74,568.75
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,625.9,446.65
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,802.95,574.53
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,961.26,673.32
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,958.65,667.66
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,953.08,662.04
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,738.85,522.68
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,517.91,365.13
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,636.11,448.94
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,743.33,519.85
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,675.13,472.23
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,611.38,428.48
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,564.56,397.56
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,519.63,367.39
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,459.97,326.95
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,401.1,286.51
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,441.12,316.27
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,477.2,341.95
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,507.61,366.49
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,521.53,376.88
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,469.41,337.85
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,421.64,301.26
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,371.91,262.63
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,323.58,224.11
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,214.32,148.4
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,159.64,117.28
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,154.5,102.75
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,136.97,77.67
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,96.51,52.26
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,61.9,36.96
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,45.34,32.4
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,39.48,27.24
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,30.12,18.89
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.26,7.59
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,12.78,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,54.54,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,119.97,81.28
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,176.21,130.79
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,241.17,184.6
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,301.73,234.11
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,365.91,284.91
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,421.85,327.6
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,480.65,370.84
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,533.36,407.65
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,587.42,444.14
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,551.15,413.15
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,495.16,368.45
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,503.88,372.11
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,500.07,366.58
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,454.05,332.05
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,395.02,288.18
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,461.49,334.95
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,537.35,386.02
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,626.9,447.51
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,725.98,513.06
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,727.23,511.44
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,726.8,509.72
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,843.05,592.77
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,944.31,657.26
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,940.69,652.88
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,934.28,648.05
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,923.69,642.06
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,910.44,634.52
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,892.34,622.73
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,871.82,609.49
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,846.74,594.17
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,819.49,577.49
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,788.6,558.83
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,755.91,538.84
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,719.07,516.66
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,681.27,492.72
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,639.86,464.48
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,597.68,435.02
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,552.61,402.6
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,507.4,369.26
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,417.79,303.25
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,354.66,257.24
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,345.01,247.94
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,315.89,220.7
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,260.85,179.73
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,223.92,154.36
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,183.11,118.65
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,136.72,79.29
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,96.88,54.24
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,62.59,38.79
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,47.25,34.06
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,40.36,28.06
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.19,18.96
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,19.49,6.48
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,48.08,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,105.75,71.08
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,161.79,120.5
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,225.9,173.79
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,166.0,128.76
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,82.51,61.38
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,183.58,142.89
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,282.07,219.48
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,263.5,202.99
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,231.62,176.48
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,328.39,249.95
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,421.83,317.88
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,464.77,346.7
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,508.16,375.55
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,488.24,358.23
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,464.7,338.82
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,677.55,492.24
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,886.12,624.44
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,901.31,628.03
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,919.31,635.77
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,823.51,571.22
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,706.82,487.83
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,721.33,498.65
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,734.66,507.31
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,844.64,584.9
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,939.4,643.82
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,929.15,637.94
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,916.17,631.65
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,796.99,556.01
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,678.56,473.14
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,757.35,533.96
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,820.06,578.26
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,729.67,517.61
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,651.53,461.87
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,671.3,480.72
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,679.42,490.08
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,469.78,342.05
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,299.11,216.14
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,412.23,302.83
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,502.52,367.18
