Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,360.71,263.5
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,260.96,191.28
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,214.11,157.77
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,173.22,128.11
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,209.82,148.83
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,224.77,148.93
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,181.73,115.38
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,141.69,86.23
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,102.96,61.9
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,69.85,46.38
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,54.79,40.5
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,46.11,32.95
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,35.17,23.02
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,20.91,6.53
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,12.29,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,14.23,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,30.06,16.9
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,63.58,45.37
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,96.07,72.56
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,129.13,100.0
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,169.88,133.03
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,139.06,107.84
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,108.0,81.94
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,152.41,117.03
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,197.76,151.9
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,314.3,241.64
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,421.29,320.54
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,345.55,260.62
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,248.9,185.53
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,234.38,174.04
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,219.95,162.38
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,235.71,173.32
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,251.44,184.0
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,381.21,277.25
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,505.36,361.54
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,731.25,518.75
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,937.65,645.93
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,897.46,616.44
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,848.13,579.82
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,812.86,556.12
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,773.69,529.8
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,741.94,509.64
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,709.96,489.01
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,685.92,474.28
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,661.4,459.01
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,700.0,487.5
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,731.81,510.65
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,739.29,519.5
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,736.53,521.71
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,700.14,498.8
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,662.87,475.13
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,567.46,407.61
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,488.8,351.02
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,499.69,361.79
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,494.92,359.26
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,355.86,259.23
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,256.09,187.72
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,272.71,199.55
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,279.02,201.77
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,242.28,174.51
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,204.42,146.74
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,172.97,123.5
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,143.15,101.76
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,112.14,75.45
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,69.92,47.36
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,55.71,41.24
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,46.23,33.0
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,34.38,22.29
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.31,4.58
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,34.46,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,91.1,59.12
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,153.5,113.52
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,217.75,166.35
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,276.51,213.54
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,341.47,263.66
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,316.66,244.76
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,279.42,215.28
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,308.13,236.42
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,335.73,255.76
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,379.21,286.62
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,423.45,317.25
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,380.91,283.66
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,324.83,240.42
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,424.06,312.79
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,516.82,377.66
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,566.21,410.22
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,616.14,442.89
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,628.41,449.02
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,639.4,454.62
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,610.23,432.38
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,579.66,409.56
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,519.82,367.97
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,466.91,330.79
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,466.62,330.18
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,466.11,329.03
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,476.34,336.63
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,486.07,343.84
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,550.79,389.63
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,610.04,430.7
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,491.34,351.55
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,377.51,273.35
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,347.33,253.25
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,319.64,234.07
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,359.73,264.27
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,399.25,293.52
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,249.04,184.71
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,100.61,72.85
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,150.72,112.03
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,199.36,149.5
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,172.58,129.32
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,146.25,109.49
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,86.12,63.06
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,24.15,13.88
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,119.88,88.39
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,200.34,148.22
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,170.22,125.49
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,142.7,105.43
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,118.5,87.73
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,91.69,72.69
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,71.98,55.83
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,52.95,39.21
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,34.55,22.69
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,15.44,1.57
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.95,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,12.05,4.13
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,18.32,9.52
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,25.57,15.65
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,32.82,21.69
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,54.11,39.29
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,75.66,56.88
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,60.89,44.49
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,46.38,32.41
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,63.33,45.96
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,80.3,59.31
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,112.42,84.49
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,144.9,109.5
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,138.16,103.9
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,131.56,98.51
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,152.11,114.16
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,172.73,129.64
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,295.07,222.63
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,413.93,309.81
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,352.21,263.59
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,285.96,214.1
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,258.84,193.84
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,231.93,173.55
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,222.8,166.32
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,213.69,159.1
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,272.12,202.83
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,330.03,245.42
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,372.5,276.51
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,411.8,305.09
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,470.98,349.42
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,526.42,390.52
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,514.37,382.04
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,501.88,373.53
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,349.76,262.51
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,201.43,150.86
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,218.52,164.37
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,235.12,177.18
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,212.65,160.3
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,190.48,143.65
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,134.18,100.46
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,77.41,56.18
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,107.36,80.27
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,136.05,103.34
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,165.5,125.35
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,190.22,142.84
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,162.46,121.64
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,136.08,101.78
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,110.38,82.5
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,86.26,68.38
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,68.03,52.68
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,49.92,36.77
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,33.25,21.61
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,14.48,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,7.37,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,35.19,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,99.13,63.49
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,157.53,118.23
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,225.29,176.35
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,150.26,118.9
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,55.08,40.2
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,127.38,100.06
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,201.28,159.69
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,164.33,128.77
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,122.12,93.57
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,128.24,97.97
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,134.42,102.31
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,177.15,135.42
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,220.27,168.13
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,239.04,181.58
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,257.82,194.95
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,342.07,257.48
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,419.57,313.07
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,409.29,304.3
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,398.72,295.77
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,388.51,287.22
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,378.25,278.71
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,437.14,320.97
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,495.31,361.63
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,617.94,448.61
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,736.13,528.85
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,597.42,431.62
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,463.02,335.8
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,530.77,384.47
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,596.15,429.28
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,429.62,312.89
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,268.86,196.75
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,220.44,161.8
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,172.41,126.25
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,156.38,114.38
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,140.58,102.56
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,299.42,222.75
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,447.96,329.67
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,406.63,299.82
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,367.24,272.02
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,357.26,264.99
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,343.08,254.07
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,298.34,221.19
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,257.15,190.9
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,209.73,156.12
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,163.94,122.87
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,141.3,105.9
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,119.29,89.24
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,102.2,76.33
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,82.02,63.96
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,63.95,48.66
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,45.77,32.93
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,29.44,18.23
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,12.54,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,6.39,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,40.67,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,110.79,69.21
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,172.55,128.63
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,242.47,188.61
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,138.27,108.79
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,78.62,59.73
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,163.36,128.47
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,131.69,102.09
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,106.65,81.18
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,96.69,72.92
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,87.08,64.98
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,131.63,100.12
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,176.66,134.85
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,180.81,137.66
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,185.04,140.62
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,214.67,162.93
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,244.35,184.93
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,362.7,274.1
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,475.42,356.11
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,528.23,393.12
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,587.6,434.22
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,583.4,429.84
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,578.59,425.46
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,461.19,340.6
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,347.38,256.9
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,499.05,368.4
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,638.67,465.88
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,654.16,475.36
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,668.18,484.53
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,550.6,401.5
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,439.25,321.41
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,317.46,234.5
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,198.52,146.77
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,351.45,262.13
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,495.93,365.63
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,333.96,247.66
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,182.87,135.0
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,347.89,262.66
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,488.84,363.23
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,441.9,325.76
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,395.45,288.91
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,333.38,242.16
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,289.96,210.75
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,207.74,151.72
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,146.7,110.34
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,127.47,96.11
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,108.8,81.99
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,90.04,67.37
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,71.58,55.42
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,54.57,40.83
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,37.34,25.83
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,23.66,13.42
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.64,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,30.83,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,81.71,48.62
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,145.58,107.36
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,210.25,161.62
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,269.82,211.31
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,335.84,264.79
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,392.43,309.43
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,456.3,358.0
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,428.24,334.16
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,381.44,295.65
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,428.84,330.16
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,477.13,363.98
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,581.96,440.5
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,686.34,513.94
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,757.43,560.21
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,824.45,600.62
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,853.8,616.0
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,881.12,630.24
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,902.06,641.56
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,920.5,651.33
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,890.77,630.07
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,849.13,596.87
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,902.9,636.26
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,945.62,661.74
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,943.07,658.68
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,937.66,654.47
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,926.2,647.31
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,912.01,638.61
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,892.93,627.55
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,871.37,614.94
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,845.21,598.85
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,816.85,581.36
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,784.7,561.81
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,750.66,540.85
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,713.21,517.01
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,672.76,489.75
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,629.79,459.91
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,586.07,428.86
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,540.16,395.25
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,494.18,360.79
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,445.84,323.98
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,398.2,286.69
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,346.07,245.74
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,298.46,207.22
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,197.38,137.04
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,146.77,109.07
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,127.49,94.92
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,108.76,80.91
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,85.59,56.81
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,48.58,35.44
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,42.91,30.53
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.23,24.51
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.44,14.45
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.08,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,26.93,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,72.05,40.89
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,128.32,93.77
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,197.12,151.2
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,184.08,143.5
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,161.84,126.25
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,287.3,228.33
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,433.2,343.02
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,484.85,381.25
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,541.87,422.71
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,507.36,393.14
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,455.1,350.21
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,399.77,305.86
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,338.31,256.39
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,357.69,269.59
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,376.74,282.09
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,311.32,232.37
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,240.4,178.46
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,168.63,124.45
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,98.0,70.44
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,237.88,176.58
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,386.11,284.06
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,291.94,215.06
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,196.54,144.59
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,253.53,187.02
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,310.19,228.15
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,419.8,307.25
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,523.75,379.68
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,585.76,422.75
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,642.07,461.26
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,726.78,527.3
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,795.08,578.84
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,707.52,515.44
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,630.69,457.94
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,574.33,418.97
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,524.32,383.72
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,501.47,368.73
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,479.88,354.05
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,441.91,327.48
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,409.13,304.25
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,405.58,301.63
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,388.64,286.17
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,330.0,241.45
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,287.23,209.75
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,247.91,177.68
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,203.49,141.46
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,169.93,116.05
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,135.25,91.36
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,101.32,69.65
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,74.3,57.71
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,59.98,45.34
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,45.09,32.19
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,30.74,18.65
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,14.46,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,7.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,6.88,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,13.5,3.13
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,28.01,16.79
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,43.1,29.7
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,61.55,45.14
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,79.8,60.14
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,179.64,141.98
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,277.46,219.87
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,275.37,216.1
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,260.63,202.66
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,354.23,275.09
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,454.05,349.24
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,397.37,303.32
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,334.45,253.23
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,324.87,244.91
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,314.71,235.91
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,248.49,185.9
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,191.6,142.53
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,285.09,212.35
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,387.4,285.53
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,378.19,277.25
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,368.94,269.72
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,277.35,203.7
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,193.62,142.23
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,169.54,124.17
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,145.59,105.95
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,298.28,218.73
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,447.26,322.5
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,427.21,307.48
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,407.45,293.9
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,513.27,369.85
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,611.91,437.66
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,593.02,424.79
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,573.58,412.5
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,430.46,313.35
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,300.72,220.33
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,254.0,187.32
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,207.94,153.75
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,158.4,117.19
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,109.09,79.94
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,134.82,100.16
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,159.78,119.64
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,138.17,103.51
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,116.72,87.36
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,101.63,75.8
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,86.58,64.13
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,75.23,55.39
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,63.8,46.42
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,67.35,45.13
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,60.26,46.04
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,50.67,37.62
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,42.87,30.42
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,28.47,16.6
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,15.24,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,7.86,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,36.27,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,98.3,52.43
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,163.75,119.77
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,235.08,180.3
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,296.55,232.34
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,364.42,287.92
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,243.6,194.0
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,78.87,58.82
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,88.18,66.21
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,97.51,73.29
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,114.49,86.33
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,131.44,99.14
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,173.74,131.6
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,216.41,163.65
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,267.84,202.3
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,328.54,247.09
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,410.13,306.65
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,501.11,371.01
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,531.39,391.41
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,561.31,411.73
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,634.82,463.29
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,715.13,517.79
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,459.14,338.65
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,204.36,150.12
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,231.47,170.51
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,258.39,189.87
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,437.73,321.16
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,612.56,442.48
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,554.43,400.73
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,497.19,360.47
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,575.25,418.13
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,645.58,468.58
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,481.61,351.92
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,328.89,240.37
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,459.43,338.55
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,576.7,422.61
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,486.39,357.01
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,408.92,300.69
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,457.94,340.52
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,485.32,360.89
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,436.87,322.5
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,386.49,282.2
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,337.09,242.16
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,289.42,202.75
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,241.73,163.35
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,196.99,126.7
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,152.25,92.01
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,111.84,63.91
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,72.92,42.33
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,47.56,34.88
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,41.67,29.68
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,34.93,23.49
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,24.88,13.39
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,34.89,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,94.73,47.2
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,161.18,117.01
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,233.51,178.28
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,294.55,229.76
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,361.74,284.63
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,418.73,329.84
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,478.88,375.81
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,435.43,340.2
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,360.45,279.87
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,392.18,303.24
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,422.89,324.89
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,445.11,339.11
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,465.73,351.97
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,647.5,487.99
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,822.97,606.19
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,703.7,519.09
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,546.58,400.38
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,662.63,484.95
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,780.78,566.28
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,793.1,571.6
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,803.44,576.58
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,876.17,629.93
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,938.16,668.5
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,933.83,665.27
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,926.55,660.93
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,914.9,652.96
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,900.43,643.32
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,698.47,505.53
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,501.36,359.76
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,359.77,261.57
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,221.35,161.4
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,252.14,184.47
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,282.33,206.46
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,340.13,249.34
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,396.23,290.4
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,432.92,318.11
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,465.12,341.92
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,425.48,313.29
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,387.4,285.86
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,383.53,282.92
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,367.18,268.88
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,320.27,232.9
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,281.24,202.69
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,240.14,169.72
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,194.92,133.64
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,156.1,104.02
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,124.51,81.89
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,90.09,60.95
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,65.77,50.21
