Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,53.04,39.2
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,39.81,27.47
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,26.09,13.9
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.76,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,29.8,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,82.37,37.53
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,146.91,106.19
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,217.1,165.6
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,281.61,219.65
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,351.53,276.65
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,349.42,275.5
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,331.22,260.65
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,366.31,286.81
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,400.14,310.93
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,459.45,354.17
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,521.52,398.11
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,538.97,407.31
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,552.88,414.08
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,643.51,478.86
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,730.7,539.11
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,721.5,527.46
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,699.26,508.21
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,745.12,539.11
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,783.38,564.2
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,864.9,620.53
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,936.65,663.22
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,940.13,663.37
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,940.59,662.5
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,937.09,658.64
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,930.58,653.08
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,918.76,645.67
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,904.05,636.59
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,821.59,582.67
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,739.4,522.11
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,665.14,471.72
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,596.37,423.96
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,629.23,449.71
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,653.73,468.54
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,623.36,448.16
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,591.93,427.17
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,564.29,408.74
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,533.92,387.84
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,474.72,346.0
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,425.72,311.04
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,412.8,301.14
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,383.16,275.75
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,333.77,235.91
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,285.86,196.46
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,236.96,155.9
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,187.51,115.56
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,141.77,80.52
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,99.99,52.35
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,60.54,32.81
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,40.14,28.45
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,35.04,23.93
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,29.59,18.86
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,20.26,9.06
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,12.78,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,33.72,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,90.82,37.55
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,158.16,113.63
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,229.95,174.34
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,292.84,227.21
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,362.57,284.01
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,419.26,328.81
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,479.09,374.25
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,530.37,411.82
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,585.33,450.69
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,632.7,482.0
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,679.91,512.3
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,721.82,538.37
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,758.11,560.26
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,792.93,581.64
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,825.95,601.65
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,853.44,617.23
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,878.7,631.34
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,898.95,643.52
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,916.5,654.08
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,777.74,559.82
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,610.84,437.26
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,676.23,483.77
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,734.07,522.93
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,538.53,387.87
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,343.12,247.75
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,535.68,387.32
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,716.72,510.14
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,668.06,475.12
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,620.24,442.13
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,658.36,471.06
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,689.6,494.33
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,720.8,520.01
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,738.84,534.02
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,701.32,510.56
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,662.28,485.02
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,618.77,454.19
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,574.63,422.22
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,525.21,385.68
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,478.39,350.01
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,429.44,311.89
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,381.58,273.68
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,331.91,233.87
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,283.81,194.47
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,232.07,152.17
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,186.66,115.41
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,141.41,81.18
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,100.31,53.96
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,62.16,35.65
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,44.78,32.2
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,38.51,26.68
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,31.2,20.01
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,20.58,8.68
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,11.8,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,30.53,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,82.99,29.54
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,148.57,106.43
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,219.99,167.16
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,281.32,219.17
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,349.06,274.98
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,406.53,321.21
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,467.26,368.38
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,520.92,407.95
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,576.12,447.3
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,623.48,480.07
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,668.73,509.48
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,710.69,536.23
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,751.6,561.84
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,786.47,584.14
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,819.68,605.22
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,847.69,621.49
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,868.52,632.94
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,640.36,473.81
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,370.94,271.49
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,561.16,411.6
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,751.27,542.62
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,849.33,613.79
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,931.56,667.5
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,925.74,662.73
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,917.06,656.93
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,905.38,649.32
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,890.96,640.02
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,870.29,626.74
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,847.33,612.02
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,546.49,404.35
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,264.62,192.68
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,508.01,379.47
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,727.77,535.76
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,535.37,394.84
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,375.78,274.26
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,480.87,356.55
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,564.6,418.19
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,518.62,382.82
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,472.67,347.42
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,380.74,278.79
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,321.81,235.97
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,308.42,222.12
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,278.31,191.74
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,230.56,152.28
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,185.53,115.77
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,140.96,82.32
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,100.74,56.01
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,62.57,37.51
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,45.96,33.17
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,38.99,27.04
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,31.31,20.02
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,19.84,7.45
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,9.83,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,32.41,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,87.8,25.74
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,155.3,110.63
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,226.94,171.83
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,288.38,223.89
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,356.25,279.52
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,413.47,325.23
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,473.92,371.72
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,527.17,411.26
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,579.83,449.17
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,627.01,480.65
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,674.09,510.57
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,715.91,536.09
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,756.7,560.38
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,786.23,576.67
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,818.78,594.78
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,846.61,609.5
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,872.17,622.62
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,892.01,633.87
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,909.2,643.55
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,921.28,648.8
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,930.45,652.35
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,933.74,654.35
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,934.02,654.65
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,930.4,653.26
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,923.78,650.07
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,911.38,642.77
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,896.14,633.78
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,792.29,565.91
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,690.41,491.72
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,692.01,495.42
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,689.65,495.6
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,610.92,440.29
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,539.61,389.6
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,607.53,444.41
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,655.87,482.47
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,612.86,451.19
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,568.82,419.07
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,522.54,385.13
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,475.93,349.92
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,422.99,308.51
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,374.09,268.96
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,324.24,228.29
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,275.81,187.99
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,223.97,146.53
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,182.79,114.82
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,136.01,77.65
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,88.27,44.0
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,48.88,26.87
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,35.7,24.66
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,30.8,20.29
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,25.58,15.36
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,17.85,5.32
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,11.8,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,31.63,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,85.52,18.09
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,154.03,108.39
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,226.29,169.59
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,286.9,220.23
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,353.89,274.18
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,411.11,318.82
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,471.57,364.04
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,522.48,401.02
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,576.97,439.27
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,624.73,469.9
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,672.38,498.91
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,713.39,523.27
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,753.22,546.42
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,787.84,568.31
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,815.87,585.93
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,841.34,601.44
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,864.19,615.24
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,884.1,627.8
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,901.42,638.81
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,774.12,552.91
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,619.59,440.91
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,585.45,417.58
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,545.33,389.23
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,593.02,422.7
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,633.95,450.77
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,771.96,552.12
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,889.82,630.23
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,761.87,542.7
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,636.34,450.8
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,685.16,487.33
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,725.89,516.48
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,659.2,470.18
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,596.36,426.69
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,602.46,433.17
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,598.59,431.93
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,539.98,390.2
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,489.82,354.31
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,485.75,353.46
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,466.54,339.35
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,418.18,301.78
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,370.56,264.01
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,318.47,222.21
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,271.24,183.48
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,223.07,144.33
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,177.67,108.17
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,133.25,75.67
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,93.29,50.67
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,55.95,34.57
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,44.72,31.95
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,37.64,25.73
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,29.89,18.6
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,18.34,4.37
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,7.86,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,25.66,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,70.1,7.4
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,136.72,96.21
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,207.63,156.96
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,269.93,209.8
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,339.09,266.9
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,396.89,313.4
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,458.14,360.89
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,512.29,400.8
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,568.19,440.58
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,615.69,473.32
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,661.17,502.56
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,703.62,529.0
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,745.21,554.29
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,780.26,576.17
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,813.58,596.76
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,839.1,610.83
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,867.84,626.97
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,888.17,638.81
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,905.83,649.03
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,772.04,556.95
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,610.81,437.83
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,658.31,471.99
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,710.12,507.11
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,822.79,589.45
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,919.77,651.85
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,907.7,643.19
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,892.76,633.75
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,874.24,622.12
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,852.91,608.75
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,826.71,592.24
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,798.08,574.14
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,764.79,552.9
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,729.5,530.22
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,691.34,505.18
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,651.62,477.5
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,608.55,446.73
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,564.5,414.54
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,517.93,379.58
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,471.02,343.47
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,421.42,304.51
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,368.36,262.15
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,318.26,221.54
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,269.64,181.33
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,220.4,140.63
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,174.15,103.38
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,125.17,67.31
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,83.38,41.61
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,44.8,26.76
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,37.0,25.6
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,31.71,20.87
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,26.07,15.48
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,12.69,0.21
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,25.69,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,69.67,0.0
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,137.4,95.98
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,209.66,158.03
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,271.06,210.14
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,339.01,266.13
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,397.16,312.75
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,458.82,360.31
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,512.13,399.18
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,566.98,437.69
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,615.37,470.79
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,661.72,500.23
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,703.99,525.09
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,745.43,548.69
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,780.9,568.87
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,814.67,587.62
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,837.64,599.11
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,863.44,612.38
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,883.89,624.55
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,901.72,635.17
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,913.08,642.43
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,921.54,648.02
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,818.46,579.92
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,697.63,492.86
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,814.04,578.53
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,915.01,643.69
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,816.83,578.34
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,713.68,503.66
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,719.49,510.2
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,723.09,514.4
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,759.24,544.15
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,784.05,563.21
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,751.65,542.44
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,717.41,520.7
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,678.73,495.45
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,638.81,468.44
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,596.46,438.16
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,553.25,406.56
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,473.41,347.48
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,416.13,304.88
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,334.72,245.63
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,266.39,196.41
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,139.26,101.96
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,8.69,1.26
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,31.87,19.81
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,55.08,38.36
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,47.33,32.37
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,39.59,26.3
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,31.37,20.94
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,23.15,13.94
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,16.39,8.07
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,9.64,2.13
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.82,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,7.86,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,15.59,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,61.1,40.6
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,102.7,76.3
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,144.38,111.3
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,195.38,153.11
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,228.54,180.26
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,276.91,218.45
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,232.12,181.77
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,173.5,133.53
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,417.07,327.45
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,657.39,503.02
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,700.4,528.93
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,742.71,555.76
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,585.63,440.14
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,382.47,284.52
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,631.04,472.02
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,863.74,626.93
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,883.43,635.61
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,900.45,644.76
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,912.03,649.2
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,920.64,651.86
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,869.47,618.8
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,803.84,570.05
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,788.26,558.59
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,771.21,545.76
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,711.11,504.12
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,652.92,463.54
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,759.1,543.84
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,846.27,602.53
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,819.2,584.59
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,789.76,566.25
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,757.23,546.27
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,722.62,524.71
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,683.71,499.66
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,643.3,471.58
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,600.36,441.31
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,556.47,409.51
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,509.12,374.14
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,461.56,337.62
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,395.7,287.52
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,349.4,252.07
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,308.97,217.86
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,261.57,175.99
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,209.62,136.19
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,173.46,110.75
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,130.06,78.56
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,88.92,52.1
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,52.75,39.05
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,44.59,32.07
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,35.6,24.14
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,26.11,15.32
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,13.18,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,6.88,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,13.51,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,46.98,30.02
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,85.3,62.89
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,118.96,91.35
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,153.77,120.21
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,188.09,147.86
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,222.71,174.92
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,390.16,306.96
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,569.03,439.24
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,616.44,469.14
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,663.77,498.47
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,651.35,485.68
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,619.16,458.0
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,612.66,451.28
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,610.29,446.84
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,559.33,407.99
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,512.26,371.73
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,543.76,393.26
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,574.87,413.65
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,521.82,375.1
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,461.22,331.68
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,590.7,423.54
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,717.49,508.67
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,663.0,470.17
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,613.56,436.14
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,622.24,442.62
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,629.8,447.87
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,646.1,460.09
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,660.58,470.96
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,640.32,457.97
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,619.61,444.89
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,579.93,417.89
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,543.76,393.14
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,548.98,399.14
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,550.78,401.99
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,492.76,360.8
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,443.15,325.49
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,418.83,309.27
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,395.05,292.46
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,368.13,271.95
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,337.02,247.32
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,264.1,194.48
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,214.51,160.39
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,186.47,139.12
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,159.16,118.25
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,132.57,98.39
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,107.2,79.7
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,83.8,65.95
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,65.63,50.25
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,47.79,34.63
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,30.14,18.58
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,15.4,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.91,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,9.65,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,27.47,15.3
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,45.76,31.46
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,71.02,52.61
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,96.53,73.72
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,128.54,99.62
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,156.5,121.67
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,168.6,130.43
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,173.84,133.59
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,212.02,162.23
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,244.1,185.28
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,309.51,232.59
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,376.58,278.88
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,402.35,295.31
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,427.73,311.66
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,485.47,350.67
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,535.07,383.18
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,567.09,403.62
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,598.71,423.77
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,611.99,431.07
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,624.34,437.98
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,594.99,417.76
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,564.99,397.37
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,617.12,434.14
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,667.59,468.61
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,648.93,455.85
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,629.97,443.55
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,622.46,439.39
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,614.16,434.58
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,707.37,505.97
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,781.4,559.01
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,747.84,537.99
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,712.54,516.59
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,674.29,492.45
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,634.66,466.11
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,589.16,434.09
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,544.83,401.94
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,497.61,367.29
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,450.39,331.51
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,401.58,293.01
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,353.74,254.21
