Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,301.25,211.1
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,253.52,171.16
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,205.36,131.41
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,160.09,95.33
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,115.71,63.76
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,75.97,41.18
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,43.33,31.26
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,38.92,27.38
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,31.83,21.0
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,24.23,13.47
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,12.07,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,7.37,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,51.66,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,119.97,80.83
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,188.2,141.29
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,253.09,196.4
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,324.21,255.42
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,355.58,281.5
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,387.37,306.37
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,470.08,370.26
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,557.36,435.4
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,602.65,466.73
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,650.2,497.67
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,548.94,418.31
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,410.34,309.25
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,607.48,459.99
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,800.18,592.96
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,828.19,607.78
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,854.03,622.58
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,873.53,634.9
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,890.35,645.6
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,830.43,604.05
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,746.38,540.08
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,838.58,609.88
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,914.67,659.74
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,832.71,603.31
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,738.59,532.07
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,712.17,513.95
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,685.41,495.08
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,767.38,560.32
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,833.28,607.62
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,666.95,490.06
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,514.89,374.75
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,572.04,419.27
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,618.97,454.67
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,586.86,432.64
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,551.94,408.6
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,505.16,373.73
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,466.79,344.84
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,402.2,298.03
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,341.39,253.84
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,321.94,239.25
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,299.75,221.88
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,190.77,141.24
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,96.14,70.8
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,85.23,62.53
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,74.34,54.09
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,63.31,45.53
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,52.17,36.71
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,41.53,29.73
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,30.89,20.57
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,21.23,12.11
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,11.57,3.34
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,5.9,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,7.37,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,69.19,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,156.87,106.52
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,236.06,179.53
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,300.86,236.06
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,372.7,296.39
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,430.38,344.26
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,493.83,394.7
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,549.05,436.3
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,605.48,477.26
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,655.11,511.85
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,700.03,541.68
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,742.97,568.37
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,784.67,593.56
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,820.2,613.56
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,853.71,631.72
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,882.16,647.08
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,908.11,660.67
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,928.33,671.78
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,945.6,681.04
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,957.36,685.5
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,965.96,688.06
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,968.55,688.97
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,967.86,688.02
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,962.92,684.56
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,954.69,679.21
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,941.45,670.21
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,925.05,659.37
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,904.01,645.03
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,880.08,628.96
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,851.06,610.38
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,819.46,590.15
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,784.78,568.38
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,747.89,545.0
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,706.37,517.88
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,663.19,487.4
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,617.83,455.02
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,571.38,420.98
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,521.66,383.89
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,471.57,345.4
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,419.72,304.26
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,368.33,262.31
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,315.41,218.68
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,259.57,172.24
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,207.54,128.89
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,158.29,89.58
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,110.13,55.86
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,66.36,33.0
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,33.91,23.49
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,31.56,21.35
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,26.39,16.56
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,20.89,10.39
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,13.27,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,63.18,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,150.3,100.84
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,228.95,174.24
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,292.16,229.88
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,362.29,289.29
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,419.8,336.09
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,483.22,385.13
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,537.59,424.33
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,593.13,462.45
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,641.95,495.78
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,690.52,527.39
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,728.3,549.79
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,769.22,573.97
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,805.01,595.12
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,838.86,614.64
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,866.55,629.17
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,891.73,641.95
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,911.92,652.04
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,929.24,660.25
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,823.46,588.61
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,693.29,493.76
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,463.73,337.55
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,234.35,171.13
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,509.94,373.48
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,770.74,545.13
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,711.08,500.56
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,655.44,461.76
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,558.6,396.59
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,466.57,333.16
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,468.53,335.3
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,469.71,336.14
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,553.68,397.62
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,625.65,448.17
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,583.66,418.04
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,546.24,391.88
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,561.09,405.48
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,561.32,406.51
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,420.89,306.43
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,322.83,236.52
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,232.55,171.88
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,146.47,108.61
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,118.07,87.58
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,89.62,65.88
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,134.36,87.84
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,156.09,89.33
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,105.8,54.39
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,63.39,32.89
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,38.23,27.04
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,35.3,24.37
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,28.94,18.52
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,22.14,10.79
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,13.76,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.73,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,105.48,68.8
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,189.17,142.86
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,253.12,197.3
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,323.66,255.42
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,357.73,284.23
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,387.01,308.09
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,471.01,372.77
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,558.75,437.92
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,608.25,471.95
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,657.99,504.83
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,700.39,530.06
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,739.26,552.21
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,775.37,573.69
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,809.8,593.64
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,750.43,548.57
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,672.02,488.0
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,695.58,503.3
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,717.93,516.62
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,692.87,495.64
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,665.23,473.56
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,675.43,479.62
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,684.46,484.51
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,674.22,475.49
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,659.55,463.96
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,664.44,466.78
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,664.59,466.41
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,650.17,456.44
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,635.1,446.23
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,619.45,435.87
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,603.0,424.96
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,580.04,410.25
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,556.61,395.14
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,552.85,394.79
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,544.59,390.83
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,479.24,345.4
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,423.74,306.73
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,339.41,248.32
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,267.14,197.41
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,296.85,218.95
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,312.18,227.26
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,265.75,192.33
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,228.63,164.88
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,194.72,139.27
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,162.75,115.52
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,127.96,85.28
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,79.38,50.55
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,56.46,42.63
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,47.96,35.14
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,36.04,24.43
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.48,11.16
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,14.74,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,24.69,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,98.08,61.89
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,161.81,121.15
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,221.59,171.91
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,288.87,227.49
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,347.27,275.15
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,413.1,326.94
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,467.68,367.92
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,524.21,408.99
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,548.61,424.14
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,565.49,433.44
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,636.48,483.08
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,707.35,529.78
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,743.22,549.66
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,777.67,568.27
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,812.37,586.41
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,844.37,602.16
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,864.22,609.73
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,881.45,615.47
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,892.62,618.22
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,900.82,619.2
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,839.9,579.83
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,765.31,526.9
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,833.4,573.97
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,890.22,605.85
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,877.38,597.25
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,861.76,588.07
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,806.21,552.53
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,750.09,512.37
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,676.04,464.59
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,606.85,419.11
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,656.75,458.15
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,689.61,483.59
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,625.15,437.85
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,570.65,399.41
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,508.16,357.23
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,455.43,321.12
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,409.23,290.24
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,365.9,260.71
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,359.01,253.81
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,332.73,229.64
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,284.03,191.66
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,237.57,155.06
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,190.86,118.72
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,147.85,86.89
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,106.04,59.96
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,69.72,42.64
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,50.4,36.62
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,43.3,30.45
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,32.89,21.21
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.92,8.87
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,13.76,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,36.26,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,115.54,70.41
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,189.02,139.55
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,253.38,194.41
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,325.61,254.09
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,384.08,301.23
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,446.32,349.45
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,501.3,390.65
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,555.97,430.3
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,604.89,464.99
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,653.87,497.66
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,696.55,524.33
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,738.27,549.86
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,773.31,571.43
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,801.89,588.42
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,828.21,602.55
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,851.82,614.72
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,871.23,625.32
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,887.98,634.18
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,899.81,639.04
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,908.69,642.12
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,912.12,642.7
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,912.53,641.51
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,907.66,636.3
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,899.79,629.41
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,887.15,620.98
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,871.66,610.89
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,849.08,595.21
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,824.22,578.25
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,796.97,561.04
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,767.49,542.39
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,733.13,520.56
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,697.05,496.83
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,657.65,470.89
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,617.0,443.5
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,522.32,375.46
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,449.11,322.18
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,413.83,297.35
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,378.34,271.64
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,364.52,259.25
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,333.39,231.23
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,283.79,191.85
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,236.48,154.0
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,189.69,117.38
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,147.05,85.96
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,105.0,59.35
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,68.26,42.57
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,51.37,37.25
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,44.28,31.05
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,32.63,20.76
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,20.35,6.66
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,21.41,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,94.26,55.24
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,161.05,118.53
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,220.11,168.72
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,286.44,223.63
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,344.75,270.3
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,410.36,320.65
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,464.2,360.22
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,519.64,399.46
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,568.92,434.0
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,618.69,467.99
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,660.29,494.61
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,700.98,519.75
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,736.81,541.92
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,771.23,562.89
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,796.83,577.06
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,820.03,589.65
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,840.15,600.97
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,857.9,610.77
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,868.03,615.01
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,875.34,617.6
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,773.58,546.72
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,665.91,469.26
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,768.31,542.67
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,862.93,605.74
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,738.71,519.68
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,615.35,432.34
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,620.18,437.33
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,623.8,440.55
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,682.31,485.58
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,728.62,521.22
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,661.23,473.64
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,600.96,431.05
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,597.25,431.61
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,586.31,426.13
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,535.24,389.7
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,486.63,354.66
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,309.99,227.94
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,163.88,120.32
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,114.81,83.62
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,64.79,45.25
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,36.23,23.08
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.72,0.52
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,27.77,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,104.13,59.57
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,179.99,133.81
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,244.91,190.0
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,317.99,251.44
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,378.37,301.39
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,442.8,352.73
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,499.42,395.78
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,558.14,438.86
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,605.76,473.07
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,655.89,507.24
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,699.03,534.21
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,741.29,560.0
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,777.67,583.27
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,812.27,605.15
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,836.09,618.39
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,862.32,633.24
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,881.99,643.66
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,898.9,652.31
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,910.69,657.68
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,919.46,661.22
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,922.83,662.73
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,923.09,662.4
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,917.93,657.39
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,909.67,650.57
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,896.12,641.42
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,879.62,630.52
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,858.65,617.16
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,835.0,602.11
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,806.95,584.18
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,776.5,564.63
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,741.84,542.16
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,705.3,518.12
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,665.04,489.75
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,623.37,459.8
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,578.4,426.8
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,529.81,390.5
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,480.74,353.47
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,431.74,315.37
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,381.31,274.61
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,332.11,233.97
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,281.18,191.95
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,228.91,148.84
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,179.88,109.38
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,134.68,75.59
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,90.73,48.29
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,52.09,32.99
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,42.27,30.31
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,37.8,26.25
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,28.06,17.28
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,17.21,1.73
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.83,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,81.12,43.61
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,150.3,111.22
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,206.76,160.16
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,269.76,213.3
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,324.93,259.0
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,384.38,306.55
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,465.12,368.69
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,549.11,431.05
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,598.46,466.23
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,645.79,498.72
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,689.42,527.09
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,732.28,554.43
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,767.77,575.96
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,801.49,596.05
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,825.94,609.68
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,853.1,625.11
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,872.61,636.25
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,889.39,645.68
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,900.46,650.59
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,908.57,653.71
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,911.45,654.9
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,911.24,654.27
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,905.57,648.98
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,896.85,641.91
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,803.66,579.56
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,705.93,507.44
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,612.17,441.07
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,522.14,376.03
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,560.04,404.41
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,592.52,427.88
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,555.0,401.57
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,520.79,377.75
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,530.04,386.02
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,534.06,389.74
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,458.68,335.21
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,395.51,289.42
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,364.8,267.98
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,334.23,246.08
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,248.2,183.4
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,170.24,126.43
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,172.29,128.38
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,167.62,124.81
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,145.35,107.96
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,123.63,91.51
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,106.17,78.79
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,85.43,66.53
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,66.89,50.84
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,48.31,34.8
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,31.17,19.53
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,13.51,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,6.88,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.85,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,83.05,41.96
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,158.2,116.69
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,219.37,169.27
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,290.58,228.39
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,349.98,276.73
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,413.5,326.44
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,468.31,367.85
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,525.13,409.3
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,574.27,444.42
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,623.81,478.9
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,666.48,507.28
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,708.36,534.26
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,741.34,555.0
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,775.43,576.33
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,802.75,592.03
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,827.8,606.15
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,847.96,617.83
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,865.55,627.86
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,876.57,632.38
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,884.71,635.15
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,888.25,635.89
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,888.88,634.87
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,883.14,629.11
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,874.52,621.72
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,861.54,612.93
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,845.83,602.53
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,827.08,589.09
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,807.59,575.31
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,780.02,557.55
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,750.2,538.37
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,716.09,516.33
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,679.14,491.28
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,639.15,463.4
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,597.94,434.15
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,553.59,402.09
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,508.68,368.88
