Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,461.35,333.82
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,414.24,297.84
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,365.1,258.87
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,313.73,217.49
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,264.24,177.48
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,217.0,139.14
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,169.35,101.65
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,125.42,69.8
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,83.36,45.08
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,47.14,34.25
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,42.03,29.84
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,36.07,24.45
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,25.75,14.91
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.89,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,9.34,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,75.15,34.17
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,156.38,113.5
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,217.06,164.98
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,288.42,223.4
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,347.98,271.13
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,411.74,320.34
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,466.86,361.42
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,524.02,402.61
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,573.22,436.67
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,622.81,469.97
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,665.15,496.67
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,706.75,521.98
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,740.01,541.81
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,774.17,562.03
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,804.16,578.08
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,832.24,592.69
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,852.22,603.44
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,869.57,612.65
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,875.9,615.06
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,883.88,618.71
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,757.06,534.82
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,611.75,431.72
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,752.38,535.24
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,874.05,616.14
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,860.84,606.46
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,844.87,596.52
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,823.87,582.8
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,800.41,567.56
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,772.75,550.3
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,742.85,531.55
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,709.05,510.12
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,673.51,486.03
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,633.89,459.34
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,593.1,431.19
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,548.74,399.25
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,504.07,366.29
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,456.58,330.97
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,406.48,292.79
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,357.34,253.89
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,309.74,215.35
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,261.0,175.91
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,214.73,138.47
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,168.13,102.17
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,125.59,71.79
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,84.87,48.35
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,52.88,39.06
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,45.59,32.79
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,37.83,25.84
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,26.29,15.08
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,14.13,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,8.85,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,68.75,27.89
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,142.24,103.55
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,201.89,154.91
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,269.05,211.1
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,327.17,258.92
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,389.9,308.71
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,448.55,352.94
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,506.88,395.31
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,556.66,430.73
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,607.01,465.55
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,651.11,494.43
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,694.9,521.73
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,730.81,543.46
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,765.27,563.95
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,795.4,581.31
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,826.96,599.45
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,847.24,610.85
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,864.89,620.63
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,729.89,525.92
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,574.74,411.57
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,737.74,531.0
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,883.07,626.25
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,724.22,516.63
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,555.05,393.87
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,635.49,452.42
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,708.05,502.64
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,531.07,380.63
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,360.67,259.18
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,234.41,170.2
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,109.38,77.97
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,76.54,53.32
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,43.56,28.12
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,175.75,129.18
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,301.75,222.33
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,277.11,204.21
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,256.85,189.76
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,170.64,126.13
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,84.19,60.49
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,136.37,101.12
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,184.95,138.36
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,190.85,141.74
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,189.96,139.27
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,160.0,116.69
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,131.36,95.47
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,103.98,75.87
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,79.85,62.11
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,65.33,49.63
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,46.4,33.12
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,29.27,17.22
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.58,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,10.12,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,20.26,10.52
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,35.25,23.4
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,50.75,36.63
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,68.52,51.57
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,86.16,66.19
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,92.53,71.3
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,99.08,76.46
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,86.36,65.78
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,74.47,55.83
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,120.49,93.07
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,167.32,130.33
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,143.72,111.03
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,120.7,92.33
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,153.58,118.25
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,186.57,143.85
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,178.94,137.56
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,171.39,131.43
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,208.49,160.47
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,245.51,189.16
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,225.51,173.41
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,205.67,157.86
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,202.98,155.41
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,200.28,152.97
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,221.11,169.13
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,241.71,185.02
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,200.64,153.16
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,159.94,121.42
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,176.22,134.56
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,192.29,147.5
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,178.35,136.66
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,164.56,125.95
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,146.8,112.08
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,129.24,98.31
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,127.7,97.31
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,126.14,96.29
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,124.56,95.46
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,122.95,94.6
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,103.57,79.21
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,84.16,63.66
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,71.55,53.66
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,58.95,43.53
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,51.2,37.23
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,43.46,30.86
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,35.72,24.4
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,27.98,18.98
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,20.74,12.47
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,13.5,5.92
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,7.71,0.39
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,84.08,25.15
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,179.38,131.96
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,243.19,189.72
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,315.42,252.4
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,375.36,303.84
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,439.41,356.77
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,491.96,399.07
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,548.47,442.99
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,597.25,479.35
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,645.99,513.61
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,687.51,540.28
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,727.83,565.47
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,758.34,585.2
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,791.45,606.64
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,819.46,623.06
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,845.18,637.73
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,864.28,649.01
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,880.55,658.4
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,890.68,662.68
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,897.66,664.97
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,831.08,618.77
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,751.25,556.88
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,521.9,391.19
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,291.19,216.77
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,360.03,268.48
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,424.46,315.23
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,350.27,260.84
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,277.32,206.94
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,397.74,298.25
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,510.68,380.93
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,541.69,404.75
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,566.69,424.03
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,498.94,374.58
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,439.96,331.38
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,420.12,317.2
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,398.54,301.17
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,372.43,281.39
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,346.88,261.27
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,311.93,233.65
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,276.21,204.86
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,248.35,176.2
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,202.99,131.03
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,155.1,92.87
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,111.05,61.58
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,68.74,38.81
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,44.15,32.72
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,38.84,27.86
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,33.21,22.45
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,23.35,11.95
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.71,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,74.5,15.62
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,161.4,117.68
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,226.9,175.75
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,301.22,238.99
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,362.12,290.06
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,427.32,342.59
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,482.8,385.18
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,540.13,427.5
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,589.46,463.27
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,636.76,496.53
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,679.35,524.42
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,720.88,551.1
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,756.24,572.72
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,789.82,592.87
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,817.53,609.24
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,838.43,621.0
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,858.29,632.49
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,875.41,642.18
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,886.51,647.19
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,894.63,650.38
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,896.9,651.19
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,896.09,650.19
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,891.18,645.4
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,883.2,638.79
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,869.24,629.7
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,852.35,618.84
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,831.65,605.55
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,808.19,590.5
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,707.7,520.03
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,617.01,451.94
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,654.45,483.27
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,676.58,501.63
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,564.55,418.81
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,475.98,352.37
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,447.11,332.05
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,417.2,310.16
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,279.64,209.07
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,158.43,118.46
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,241.51,176.95
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,301.23,210.32
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,250.58,167.57
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,198.91,124.89
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,149.95,86.63
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,104.82,55.45
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,61.97,33.8
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,40.14,28.98
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,35.07,24.42
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,29.69,19.31
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,19.94,8.72
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,11.8,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,80.08,9.31
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,172.47,125.91
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,237.95,184.91
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,312.24,248.41
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,373.82,299.76
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,439.66,352.16
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,495.7,394.98
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,551.39,435.83
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,600.72,471.5
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,650.04,505.53
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,693.49,532.77
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,735.91,558.71
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,771.33,580.79
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,800.4,598.33
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,828.67,614.51
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,854.56,628.98
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,873.99,638.6
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,890.55,646.39
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,901.41,650.52
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,909.16,652.76
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,911.98,653.28
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,911.59,651.91
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,905.72,645.93
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,896.66,638.14
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,882.76,628.05
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,865.82,616.17
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,842.14,599.59
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,815.96,581.59
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,786.75,562.23
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,755.15,541.34
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,719.78,517.99
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,682.42,491.77
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,640.6,462.05
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,597.42,430.86
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,551.81,397.88
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,502.24,361.38
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,452.69,324.5
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,403.27,286.51
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,351.33,245.15
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,300.46,203.75
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,249.1,162.18
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,200.05,122.75
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,147.32,82.66
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,101.7,52.3
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,58.79,32.21
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,40.47,28.85
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,35.41,24.33
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,30.05,19.23
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,19.76,7.53
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,10.81,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,82.49,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,179.62,129.44
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,244.8,189.11
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,318.52,252.67
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,379.97,304.07
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,445.59,356.39
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,500.82,398.54
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,555.28,438.32
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,605.19,474.26
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,655.09,508.57
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,697.34,535.75
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,738.33,561.58
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,774.12,582.62
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,803.55,598.88
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,831.36,613.75
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,856.65,626.64
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,875.92,634.88
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,892.33,641.04
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,903.57,644.25
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,911.69,645.44
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,913.85,644.84
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,912.81,642.35
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,906.81,635.61
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,897.63,627.06
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,883.12,618.82
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,865.58,608.76
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,843.32,596.36
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,818.24,582.05
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,788.68,564.18
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,756.7,544.6
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,720.48,522.03
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,682.25,496.35
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,640.37,467.31
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,597.07,436.51
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,550.52,402.54
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,503.25,367.01
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,449.81,326.58
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,399.72,287.22
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,347.39,244.64
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,296.36,202.27
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,244.71,159.6
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,195.42,119.44
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,142.81,79.28
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,97.48,49.6
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,54.45,30.32
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,39.05,27.49
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,33.9,22.95
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,28.45,17.8
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,18.08,5.22
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,8.85,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,63.73,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,138.42,97.72
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,201.21,153.22
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,275.11,215.12
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,335.93,265.77
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,401.23,318.18
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,458.53,361.97
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,518.35,405.89
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,568.06,440.58
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,618.15,474.3
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,662.29,502.56
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,703.64,527.42
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,738.95,547.68
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,772.57,566.3
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,802.5,581.98
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,830.39,595.93
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,844.81,603.84
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,861.04,613.12
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,872.44,618.12
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,880.92,621.41
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,883.92,623.22
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,883.83,623.27
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,878.33,618.78
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,869.77,612.53
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,614.77,442.84
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,360.6,258.07
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,264.94,191.35
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,172.16,123.98
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,230.38,167.04
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,287.49,208.28
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,486.53,358.31
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,661.03,481.39
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,620.11,450.69
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,577.89,420.11
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,530.09,385.21
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,483.97,350.48
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,396.7,286.79
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,335.7,243.29
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,320.5,227.35
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,287.47,194.33
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,236.96,153.07
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,185.48,111.88
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,137.69,76.2
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,93.86,48.31
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,52.21,30.71
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,40.23,28.34
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,34.69,23.44
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,28.8,17.87
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.0,1.44
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,68.97,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,150.33,105.05
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,213.92,162.02
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,286.37,222.66
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,346.59,272.28
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,411.23,323.15
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,465.62,363.53
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,521.86,403.29
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,570.56,436.88
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,617.33,468.08
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,660.03,493.52
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,701.81,517.39
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,736.96,538.4
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,770.38,558.09
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,799.33,575.22
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,821.95,588.22
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,841.03,600.23
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,857.38,610.59
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,867.3,615.71
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,874.16,619.0
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,876.66,619.97
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,876.09,619.15
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,868.49,614.49
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,857.9,608.08
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,843.89,599.15
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,827.01,588.48
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,803.69,572.93
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,778.12,555.99
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,749.98,538.14
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,718.96,518.33
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,681.98,493.39
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,643.79,467.03
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,603.62,439.53
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,562.39,410.53
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,516.68,376.7
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,468.55,340.44
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,420.92,304.18
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,373.87,267.34
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,324.94,228.08
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,278.58,190.37
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,230.42,151.66
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,185.23,116.04
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,141.03,84.08
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,102.02,60.03
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,63.77,48.01
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,52.17,38.3
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,41.82,29.32
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,30.89,19.39
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,15.57,0.14
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,57.16,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,125.71,86.41
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,187.39,141.17
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,258.24,200.16
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,298.39,234.04
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,339.09,266.84
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,388.51,304.25
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,439.1,340.92
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,484.96,372.38
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,530.78,402.57
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,606.18,454.34
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,682.37,503.99
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,717.56,524.77
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,748.78,543.12
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,654.84,473.97
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,533.31,383.77
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,591.84,424.97
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,642.84,459.25
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,622.86,443.34
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,595.04,422.88
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,637.46,451.9
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,672.68,475.41
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,761.53,539.91
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,840.42,593.27
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,826.5,583.57
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,809.91,573.19
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,787.85,558.71
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,763.54,542.83
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,734.98,524.32
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,704.46,503.64
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,616.18,440.79
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,541.12,386.44
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,554.67,399.59
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,552.27,399.76
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,507.75,367.1
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,462.92,333.66
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,415.91,297.64
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,369.58,261.29
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,321.22,222.94
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,274.49,185.29
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,226.79,147.43
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,182.13,112.73
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,137.55,80.84
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,97.66,56.68
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,59.9,44.55
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,51.61,37.62
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,41.2,28.61
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,30.23,18.56
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,15.25,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
