Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,38.46,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,107.77,73.01
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,167.27,125.75
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,235.0,182.08
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,293.33,230.0
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,356.64,280.2
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,411.35,321.71
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,468.6,363.56
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,521.16,400.13
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,571.55,433.94
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,614.78,461.99
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,657.51,488.98
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,693.58,511.37
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,728.33,532.16
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,761.42,550.72
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,790.82,566.62
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,810.61,579.12
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,827.87,590.15
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,760.96,543.46
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,682.25,485.67
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,769.38,549.75
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,848.68,602.93
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,841.75,598.33
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,832.03,592.8
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,818.16,584.25
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,801.67,574.07
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,555.07,404.12
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,321.1,231.65
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,471.87,343.84
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,609.28,440.68
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,512.78,371.26
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,426.94,309.42
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,396.99,289.22
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,365.96,267.79
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,321.76,236.14
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,279.85,205.91
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,318.95,234.13
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,343.35,248.57
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,295.67,212.32
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,250.68,178.77
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,197.92,141.75
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,156.75,114.61
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,131.51,96.21
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,107.83,79.01
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,83.49,64.4
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,65.8,49.58
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,49.22,35.21
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,31.98,19.65
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,16.43,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,45.65,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,124.33,83.78
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,184.81,139.5
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,254.7,198.73
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,316.15,250.4
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,380.77,303.14
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,435.95,346.38
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,493.32,389.8
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,468.31,367.41
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,425.73,331.38
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,490.34,379.28
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,566.79,433.67
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,581.35,440.2
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,585.03,439.36
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,589.79,439.27
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,591.59,437.07
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,608.61,447.26
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,624.24,456.27
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,647.73,470.65
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,670.13,484.05
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,582.23,421.03
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,495.05,358.09
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,580.52,419.83
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,661.8,475.92
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,653.9,470.05
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,644.54,464.0
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,662.11,477.01
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,673.34,485.3
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,650.51,468.29
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,627.33,451.31
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,552.06,398.03
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,485.34,350.41
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,436.58,317.08
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,390.85,285.32
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,390.65,285.66
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,381.56,278.72
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,384.73,278.81
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,367.59,260.61
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,310.42,215.34
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,260.78,175.72
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,215.57,138.09
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,169.44,100.48
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,122.35,66.69
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,79.17,41.7
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,43.34,31.26
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,39.83,28.17
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,32.8,21.77
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,25.29,14.19
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,12.54,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,43.1,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,119.06,80.01
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,180.66,137.57
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,251.82,198.03
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,186.83,148.64
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,94.74,72.81
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,111.56,86.27
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,128.35,99.23
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,251.55,198.79
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,369.54,290.62
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,457.14,356.31
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,550.44,424.13
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,649.98,496.85
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,752.97,567.56
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,780.7,582.97
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,809.12,599.28
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,828.37,608.88
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,844.95,616.7
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,805.31,587.47
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,755.22,548.01
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,720.11,521.69
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,679.48,491.54
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,679.24,490.09
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,677.62,487.45
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,661.64,475.92
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,644.88,464.0
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,672.78,485.23
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,694.2,501.42
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,701.6,509.18
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,700.74,511.02
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,570.12,416.58
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,460.43,335.5
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,511.77,376.88
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,543.19,400.98
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,375.32,278.27
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,246.38,182.84
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,295.63,219.62
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,328.04,240.87
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,285.82,207.86
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,245.64,176.5
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,214.24,147.36
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,175.34,111.81
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,132.46,81.56
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,94.84,59.83
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,64.13,48.87
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,55.51,41.46
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,42.21,29.67
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,29.61,17.27
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,17.69,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,37.18,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,105.39,68.66
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,167.65,126.23
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,239.38,186.56
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,201.91,159.38
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,144.44,113.14
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,314.77,250.89
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,489.54,384.57
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,540.12,419.91
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,591.34,455.38
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,636.98,485.29
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,682.42,514.03
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,635.0,475.2
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,571.56,425.47
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,577.33,427.23
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,580.34,426.49
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,551.0,404.0
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,526.8,385.09
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,557.67,405.78
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,587.9,425.32
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,734.91,531.88
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,864.87,617.54
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,860.32,612.27
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,852.69,606.67
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,838.15,597.42
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,820.73,586.46
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,799.95,572.26
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,776.23,556.26
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,746.94,537.77
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,715.31,517.68
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,679.55,493.24
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,641.87,466.99
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,600.09,436.99
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,554.53,403.77
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,508.13,369.36
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,461.19,333.55
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,411.93,295.67
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,363.07,256.91
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,311.84,215.16
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,262.06,173.97
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,208.61,130.68
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,160.98,93.35
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,113.93,60.56
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,71.31,37.81
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,42.31,30.3
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,38.74,27.16
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,31.14,20.33
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,23.0,11.68
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,14.25,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,46.68,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,125.95,80.43
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,191.72,143.62
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,266.57,206.52
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,327.37,256.94
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,392.96,309.08
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,448.7,351.83
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,506.59,394.47
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,555.54,428.75
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,604.88,461.84
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,645.13,487.39
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,686.86,512.22
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,721.72,531.65
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,754.83,549.43
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,786.17,565.56
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,811.65,577.54
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,829.98,586.55
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,845.49,593.89
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,856.16,598.31
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,863.8,601.01
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,865.44,602.26
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,863.92,601.76
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,857.63,598.05
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,848.19,592.46
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,833.36,584.01
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,815.55,573.76
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,792.73,560.96
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,767.25,546.32
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,737.35,527.6
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,705.1,507.29
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,669.03,483.83
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,631.09,458.15
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,520.15,377.79
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,434.17,314.56
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,453.71,329.76
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,450.76,325.35
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,401.7,287.17
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,352.93,248.3
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,302.15,206.75
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,252.84,165.87
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,202.92,125.36
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,152.52,86.19
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,105.88,54.39
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,63.97,33.24
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,38.78,27.17
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,35.44,24.22
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,28.62,18.06
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,21.34,9.72
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,13.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,46.87,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,126.0,78.37
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,191.91,144.11
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,266.08,207.78
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,326.98,259.9
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,392.71,314.18
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,321.46,256.95
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,209.45,164.68
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,229.86,180.19
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,249.69,194.58
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,304.58,236.16
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,368.89,283.55
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,430.7,328.96
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,494.38,374.61
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,649.95,489.72
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,800.15,591.29
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,819.41,601.21
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,835.95,610.35
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,844.89,613.67
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,850.79,615.13
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,849.36,612.76
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,848.57,610.98
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,841.24,604.27
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,830.97,595.85
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,816.6,586.13
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,799.42,574.72
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,776.2,558.31
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,749.5,539.77
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,719.6,519.94
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,687.66,497.86
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,651.85,473.11
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,614.74,447.01
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,573.74,418.58
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,531.9,388.76
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,484.02,353.28
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,438.69,318.63
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,391.23,281.98
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,344.61,244.98
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,295.88,205.66
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,250.24,168.57
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,203.24,131.23
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,159.75,98.19
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,117.58,70.29
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,81.27,51.92
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,58.57,43.94
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,49.71,36.25
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,36.57,24.55
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,24.09,10.68
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,14.25,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,24.41,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,66.97,38.9
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,127.65,95.44
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,192.95,150.83
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,257.39,204.89
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,321.25,257.29
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,377.94,302.64
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,438.0,349.22
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,487.26,385.87
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,537.74,422.28
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,582.93,453.17
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,632.14,485.9
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,668.41,509.09
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,703.45,530.91
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,735.3,550.73
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,765.72,568.46
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,659.49,488.76
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,534.55,394.55
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,683.24,504.2
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,820.68,596.93
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,602.49,442.75
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,369.53,270.42
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,314.69,231.57
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,258.46,190.21
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,396.23,291.68
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,529.06,384.43
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,534.82,387.13
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,538.94,389.65
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,582.73,422.78
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,616.69,448.02
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,577.68,420.73
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,539.5,394.21
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,465.62,341.08
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,401.85,294.91
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,411.22,302.51
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,406.23,297.57
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,376.48,273.63
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,336.31,239.97
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,287.53,199.96
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,240.85,161.37
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,193.93,123.65
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,150.33,90.34
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,107.33,61.67
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,69.77,43.41
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,50.96,37.69
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,44.25,31.77
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,33.02,21.63
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,21.19,7.49
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,13.27,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,36.18,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,99.82,57.37
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,165.33,123.52
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,238.03,185.48
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,159.29,125.81
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,46.36,32.96
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,72.64,54.54
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,99.71,76.15
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,121.97,93.58
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,144.14,110.6
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,153.81,117.34
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,163.6,124.11
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,223.99,170.31
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,292.94,221.49
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,239.52,180.06
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,194.36,145.06
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,245.78,183.73
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,297.23,221.42
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,398.47,295.09
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,498.71,365.12
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,491.59,358.74
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,479.52,349.79
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,488.09,355.06
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,499.18,361.88
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,499.19,361.83
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,498.57,361.46
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,528.95,383.24
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,556.15,402.28
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,537.87,389.83
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,519.02,377.19
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,422.33,308.66
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,334.34,245.2
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,383.09,282.22
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,422.03,310.43
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,439.44,323.38
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,434.83,317.38
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,385.99,278.46
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,337.62,239.03
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,287.5,197.2
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,238.75,156.19
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,189.29,115.97
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,139.39,77.68
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,93.59,47.79
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,52.44,29.71
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,37.58,26.35
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,33.71,22.86
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,26.29,15.97
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,18.32,4.1
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,11.3,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,28.33,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,80.2,42.8
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,135.72,100.2
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,193.83,149.7
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,244.27,192.0
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,298.67,235.93
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,331.96,260.94
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,355.17,277.11
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,412.73,319.57
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,463.67,355.89
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,493.75,375.31
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,513.92,387.58
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,569.28,425.94
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,617.41,458.46
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,593.57,438.98
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,572.8,421.81
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,576.35,423.5
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,578.03,423.72
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,446.83,329.32
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,310.79,228.68
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,391.9,288.47
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,466.56,341.52
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,532.88,388.44
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,592.46,429.79
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,575.01,417.08
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,557.3,404.68
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,586.0,426.48
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,609.0,443.79
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,515.25,376.47
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,429.24,314.05
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,409.92,301.04
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,391.13,287.96
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,368.51,272.28
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,344.54,255.52
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,240.19,178.77
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,141.73,104.82
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,227.14,169.16
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,295.94,217.49
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,144.13,104.02
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,6.75,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,5.79,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.82,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.86,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.89,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.93,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.96,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.48,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,8.36,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,16.41,4.03
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,37.02,23.95
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,57.35,41.27
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,82.25,62.16
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,107.42,83.02
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,56.52,41.26
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,10.61,3.15
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,79.75,59.93
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,153.28,118.43
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,157.91,121.15
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,162.64,124.14
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,103.69,77.57
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,47.38,32.64
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,116.18,87.12
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,186.49,140.83
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,231.63,174.59
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,276.77,207.86
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,336.22,251.3
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,389.37,289.26
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,491.81,363.77
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,586.9,430.57
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,568.46,415.63
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,549.67,401.57
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,542.11,396.34
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,533.99,390.66
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,594.91,436.72
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,647.24,475.27
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,661.76,489.39
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,665.59,495.82
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,630.18,470.89
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,591.41,443.29
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,498.72,373.85
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,426.46,319.15
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,343.11,258.09
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,270.52,204.47
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,307.03,228.85
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,322.23,231.49
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,219.34,157.33
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,164.65,124.86
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,162.64,112.33
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,132.52,76.91
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,90.28,50.5
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,54.2,41.1
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,45.0,33.09
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,38.36,27.01
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,27.71,17.0
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.5,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
