Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,5.41,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,10.61,0.2
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,23.65,13.43
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,36.7,24.75
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,52.29,38.0
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,67.87,51.05
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,83.91,64.2
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,99.88,77.04
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,205.76,164.0
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,320.54,255.24
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,321.51,253.8
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,312.29,244.67
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,304.59,237.03
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,295.83,228.57
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,323.72,249.07
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,351.49,269.15
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,589.64,456.19
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,810.61,614.95
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,731.67,553.66
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,632.43,474.46
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,514.53,386.96
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,398.12,298.38
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,429.84,321.77
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,460.56,343.71
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,355.59,266.22
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,251.97,188.39
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,254.95,190.91
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,257.81,193.16
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,379.73,286.92
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,492.78,371.48
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,441.64,332.93
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,393.54,297.02
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,458.82,350.14
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,501.2,382.59
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,387.35,294.3
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,306.65,232.95
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,244.16,185.75
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,187.81,143.25
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,174.71,133.29
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,161.19,122.82
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,140.64,107.16
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,120.56,91.74
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,100.42,76.04
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,81.16,63.86
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,62.71,47.94
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,44.06,31.59
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,28.08,16.99
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,11.58,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,5.9,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,11.57,0.09
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,26.56,15.61
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,42.26,29.16
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,60.71,44.87
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,78.94,60.2
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,98.12,75.92
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,117.18,91.23
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,252.72,203.47
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,393.75,316.97
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,370.3,295.69
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,348.89,275.97
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,333.9,262.99
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,324.9,254.52
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,276.93,215.63
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,223.65,172.57
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,169.59,129.86
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,116.52,87.63
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,305.94,237.34
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,499.5,383.49
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,258.83,199.85
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,21.29,11.38
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,28.07,16.83
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,34.85,22.23
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,179.78,136.85
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,325.01,248.3
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,386.84,295.74
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,445.68,340.41
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,461.35,352.82
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,474.03,362.92
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,373.67,286.51
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,280.72,214.91
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,315.49,242.38
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,345.12,265.11
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,280.32,215.38
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,220.93,169.84
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,203.47,156.86
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,186.12,143.77
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,167.91,129.7
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,150.01,115.81
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,131.02,101.0
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,112.5,86.44
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,93.72,71.43
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,75.46,59.49
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,57.73,44.04
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,39.78,28.17
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,24.98,14.32
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,9.65,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,4.91,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.48,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.93,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.89,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.86,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.82,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,5.31,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.79,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,29.94,18.99
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,54.13,38.57
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,58.98,42.26
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,63.84,45.95
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,111.13,83.36
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,159.2,120.62
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,233.87,178.11
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,315.28,239.14
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,323.26,244.08
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,331.1,249.12
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,231.01,173.64
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,137.86,102.1
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,110.52,80.88
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,83.31,59.66
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,83.31,59.67
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,83.31,59.68
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,155.59,115.59
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,227.03,169.85
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,230.83,172.66
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,234.45,175.52
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,226.29,169.53
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,218.18,163.61
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,179.48,134.36
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,141.26,105.24
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,152.18,113.98
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,162.69,122.38
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,216.53,163.2
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,263.98,197.37
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,182.41,136.56
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,117.28,88.9
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,102.15,77.31
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,87.09,65.5
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,78.04,52.5
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,55.58,42.05
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,47.45,34.9
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,38.9,27.1
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,26.07,14.68
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,15.73,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,37.2,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,98.73,27.02
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,170.79,124.18
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,246.82,190.39
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,306.64,242.17
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,371.84,296.53
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,248.12,198.99
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,81.08,60.91
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,141.56,109.98
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,210.58,164.24
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,161.12,124.12
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,119.27,90.09
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,231.52,178.29
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,342.64,261.96
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,366.32,277.98
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,389.72,293.98
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,355.91,267.77
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,321.78,241.46
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,580.9,440.35
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,820.19,604.88
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,821.01,602.71
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,818.7,600.76
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,811.55,594.55
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,801.28,586.46
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,786.4,576.6
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,768.56,564.86
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,745.75,548.75
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,720.22,530.89
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,690.86,511.21
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,659.16,488.37
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,622.74,461.2
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,584.38,432.18
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,543.03,401.86
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,500.37,369.71
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,454.36,333.64
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,407.66,296.04
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,358.81,255.91
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,306.42,212.32
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,256.27,169.99
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,207.41,128.92
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,158.03,89.65
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,111.56,56.5
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,66.82,32.32
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,36.39,25.29
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,29.5,19.36
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,25.57,15.71
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,18.6,8.4
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,13.76,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,40.89,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,106.85,19.61
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,180.5,130.62
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,257.53,198.03
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,318.4,250.7
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,384.59,305.56
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,437.58,347.41
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,495.03,390.42
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,543.72,425.32
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,592.54,458.86
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,633.63,484.46
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,673.65,507.23
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,703.66,524.03
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,735.68,541.83
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,762.57,554.65
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,787.07,565.59
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,803.94,573.65
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,817.88,579.84
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,826.87,581.73
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,832.7,581.7
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,833.56,581.63
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,831.19,579.76
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,822.28,572.85
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,810.21,564.2
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,794.16,554.35
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,775.11,542.74
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,749.82,526.93
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,722.2,509.65
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,691.62,490.38
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,658.76,468.39
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,621.54,443.02
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,582.67,415.98
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,540.64,386.46
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,497.51,355.31
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,448.01,318.21
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,401.14,281.96
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,351.99,242.96
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,303.51,203.78
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,253.97,164.05
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,203.74,124.24
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,155.7,88.1
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,111.05,57.89
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,68.69,36.5
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,44.49,31.66
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,38.65,26.66
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,32.48,21.05
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,21.81,10.0
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,12.78,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,22.95,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,63.55,2.02
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,130.43,93.48
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,196.93,151.51
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,256.61,202.63
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,322.36,257.4
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,211.46,169.58
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,62.83,46.3
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,70.09,52.14
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,77.37,57.76
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,90.26,67.68
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,103.14,77.41
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,166.23,126.69
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,230.2,175.03
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,171.2,128.83
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,113.66,83.86
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,123.96,91.73
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,134.25,99.34
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,138.59,102.16
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,142.92,104.95
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,153.34,112.67
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,163.71,120.28
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,152.11,111.14
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,140.6,102.22
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,154.64,112.88
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,168.53,123.3
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,160.32,116.97
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,152.18,110.82
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,189.1,138.4
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,225.32,164.92
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,199.09,145.66
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,173.19,126.81
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,166.27,122.15
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,159.47,117.49
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,189.37,140.17
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,217.19,160.83
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,147.33,108.94
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,77.37,55.75
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,97.84,72.2
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,116.96,87.39
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,101.37,75.55
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,85.85,63.6
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,75.18,51.79
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,61.81,46.85
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,50.53,37.1
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,38.66,26.46
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,24.48,11.14
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,8.85,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,12.95,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,31.32,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,94.06,66.58
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,150.89,116.44
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,207.97,165.19
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,270.41,217.51
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,322.81,260.64
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,385.31,310.4
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,217.34,175.65
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,38.63,26.34
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,43.48,30.25
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,48.32,34.03
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,65.76,48.09
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,83.21,62.03
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,91.98,68.75
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,100.83,75.5
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,125.45,94.64
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,150.07,113.54
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,143.51,108.01
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,137.02,102.63
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,208.61,157.76
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,280.01,211.36
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,319.32,240.21
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,354.25,265.53
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,358.6,268.63
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,362.61,271.61
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,278.01,208.72
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,194.99,146.02
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,355.2,269.61
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,502.65,378.12
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,416.24,313.15
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,338.02,254.51
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,261.49,197.47
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,190.16,143.43
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,184.57,139.56
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,178.89,135.49
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,168.88,128.31
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,158.84,121.07
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,177.5,132.49
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,186.59,134.98
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,157.75,113.27
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,127.39,91.47
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,96.92,71.0
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,75.01,58.65
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,57.43,43.27
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,39.3,27.08
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,22.86,8.8
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,5.9,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.93,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,7.71,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,28.48,16.45
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,50.42,35.6
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,80.35,60.85
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,115.69,90.36
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,145.79,115.23
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,176.91,140.52
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,161.26,127.16
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,139.5,108.73
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,152.04,118.26
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,164.69,127.66
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,134.28,103.16
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,104.89,79.51
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,116.22,88.23
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,127.53,96.78
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,139.71,106.15
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,151.85,115.45
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,224.91,171.67
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,298.0,226.09
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,220.15,166.46
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,143.51,107.4
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,249.54,188.63
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,357.56,267.78
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,473.57,353.99
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,582.39,431.83
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,627.52,464.69
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,663.19,490.61
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,635.08,470.35
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,605.7,449.52
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,512.97,381.01
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,435.2,322.97
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,401.15,298.87
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,368.18,275.0
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,381.46,283.67
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,377.06,276.62
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,332.41,240.61
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,289.42,205.77
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,236.04,164.46
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,188.89,128.73
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,157.95,107.12
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,128.46,88.58
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,94.12,67.93
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,77.47,60.6
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,58.95,44.45
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,39.85,27.37
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,20.8,5.75
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,8.36,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,42.42,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,113.96,80.15
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,178.61,137.7
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,237.78,188.32
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,302.99,242.19
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,191.57,153.54
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,60.89,44.99
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,68.15,50.99
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,75.43,56.65
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,139.94,108.24
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,205.98,159.04
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,301.9,233.03
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,401.02,306.89
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,448.05,340.35
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,495.61,373.97
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,475.38,357.55
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,453.34,340.16
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,490.8,367.1
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,527.69,392.96
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,515.19,383.2
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,502.12,373.33
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,452.65,336.6
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,408.14,303.22
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,403.63,300.07
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,398.9,296.63
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,503.66,376.54
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,596.22,444.8
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,571.84,426.88
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,545.69,408.16
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,452.12,338.47
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,370.75,277.31
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,280.28,210.85
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,195.05,146.94
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,120.5,89.8
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,44.46,30.03
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,26.56,15.83
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,8.69,1.42
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,7.72,0.65
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,6.75,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,5.79,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,4.82,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.85,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.89,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.93,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.96,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.48,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,7.86,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,57.66,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,128.72,88.48
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,197.96,150.65
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,121.07,93.85
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,21.22,12.12
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,26.54,16.6
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,31.85,20.97
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,87.61,66.85
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,146.46,114.11
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,185.72,145.11
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,232.5,181.52
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,359.67,282.57
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,492.11,384.0
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,466.12,360.93
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,444.25,341.51
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,402.24,307.94
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,365.98,278.57
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,372.06,282.19
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,377.88,285.48
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,275.57,208.48
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,173.23,130.0
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,103.29,75.92
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,33.87,21.29
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,82.33,59.56
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,130.72,97.29
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,311.98,237.51
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,482.8,363.12
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,489.56,368.77
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,492.13,371.86
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,465.1,351.82
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,437.97,331.62
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,454.25,344.39
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,454.26,342.75
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,365.38,274.81
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,301.47,227.37
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,296.65,219.56
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,276.94,196.73
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,231.66,159.1
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,189.55,125.08
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,146.2,92.57
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,107.17,67.13
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,70.71,49.72
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,59.66,45.49
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,49.65,36.46
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,35.83,23.62
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,18.45,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
