Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,34.03,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,87.61,0.0
2016,10,30,7,15,326.0,29.5,1.1,12.5,66.5,158.73,112.09
2016,10,30,7,30,451.0,41.0,1.3,13.0,106.0,230.34,177.38
2016,10,30,7,45,526.0,48.5,1.5,14.0,152.5,286.23,226.61
2016,10,30,8,0,601.0,56.0,1.7,15.0,199.0,346.51,277.97
2016,10,30,8,15,503.5,80.5,1.65,15.5,218.0,346.24,279.92
2016,10,30,8,30,406.0,105.0,1.6,16.0,237.0,336.11,272.53
2016,10,30,8,45,583.5,89.5,1.6,17.0,309.0,427.98,345.5
2016,10,30,9,0,761.0,74.0,1.6,18.0,381.0,523.26,418.21
2016,10,30,9,15,784.0,77.0,1.7,19.0,420.5,556.33,441.64
2016,10,30,9,30,807.0,80.0,1.8,20.0,460.0,587.84,463.71
2016,10,30,9,45,673.0,123.0,1.95,21.0,456.0,564.3,442.93
2016,10,30,10,0,539.0,166.0,2.1,22.0,452.0,528.67,413.3
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,465.75,363.14
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,399.07,309.3
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,466.44,360.65
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,532.49,409.14
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,557.23,427.89
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,579.49,444.86
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,618.64,474.13
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,649.1,496.41
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,582.55,444.88
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,516.94,394.24
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,488.87,372.86
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,461.24,351.48
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,439.52,334.61
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,416.4,316.34
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,380.28,288.09
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,345.35,260.66
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,320.77,240.38
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,293.69,217.21
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,259.64,188.05
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,223.64,156.96
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,191.69,125.24
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,150.45,86.56
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,102.99,53.21
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,61.87,31.92
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,35.61,25.22
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,32.2,22.06
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,25.35,15.64
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,18.09,5.51
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,11.3,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,19.12,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,52.01,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,118.41,82.23
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,181.59,139.79
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,235.12,186.47
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,293.61,236.26
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,342.28,277.37
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,394.97,320.48
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,438.48,355.29
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,482.27,389.43
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,516.41,414.92
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,549.47,438.95
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,576.01,457.53
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,600.81,474.41
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,618.03,486.19
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,632.87,496.07
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,640.62,499.63
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,645.71,501.18
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,523.21,406.09
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,396.16,306.04
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,415.69,320.83
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,433.7,333.46
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,375.03,288.16
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,317.71,243.97
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,436.7,337.1
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,534.76,408.97
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,463.27,353.45
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,401.43,306.27
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,404.76,307.53
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,397.66,298.9
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,358.32,266.44
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,319.26,233.77
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,258.81,187.83
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,213.56,155.11
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,181.77,130.39
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,152.9,108.8
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,120.22,85.12
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,90.51,65.64
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,67.89,53.44
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,55.57,42.29
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,38.64,26.77
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,22.09,6.65
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,11.8,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.86,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.73,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,85.06,57.83
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,145.69,112.33
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,199.78,159.07
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,264.92,214.16
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,312.7,254.12
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,362.75,294.8
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,406.58,329.71
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,451.58,364.68
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,291.02,236.5
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,112.47,87.97
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,107.14,83.58
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,101.99,79.03
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,125.73,98.24
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,149.43,117.19
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,154.62,120.93
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,159.8,124.71
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,223.3,175.47
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,289.39,227.13
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,289.91,226.77
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,290.24,226.57
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,286.91,223.91
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,283.47,221.22
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,308.05,240.25
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,330.33,257.06
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,266.84,207.77
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,207.88,161.84
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,207.5,161.86
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,206.53,161.22
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,184.36,143.93
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,162.93,127.23
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,166.14,129.28
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,168.58,130.3
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,147.33,113.64
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,126.9,97.7
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,105.5,80.81
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,85.08,64.78
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,66.67,52.56
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,51.39,38.82
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,34.11,22.96
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,16.41,2.26
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.36,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,40.54,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,117.4,78.32
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,182.48,139.5
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,238.02,188.04
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,299.33,240.2
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,348.25,281.54
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,398.89,322.98
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,441.2,356.04
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,483.72,388.18
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,516.57,412.7
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,548.23,435.74
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,573.7,452.8
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,597.28,468.06
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,613.65,477.79
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,626.42,484.68
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,634.94,487.66
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,640.72,488.55
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,640.29,486.47
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,637.04,482.3
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,628.38,473.33
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,616.96,462.35
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,599.95,448.73
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,580.41,433.22
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,555.7,413.02
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,529.12,391.36
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,498.98,368.62
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,465.54,343.05
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,429.42,315.27
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,392.33,285.98
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,352.1,253.45
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,311.78,220.2
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,269.12,185.01
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,227.4,150.41
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,183.81,115.49
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,142.63,84.26
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,101.14,56.74
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,63.6,38.33
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,44.48,32.64
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,38.67,27.36
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,28.49,17.79
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.26,0.84
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.81,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,50.32,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,128.87,82.82
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,199.06,150.56
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,252.78,198.1
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,310.94,247.94
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,358.92,288.63
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,408.53,329.27
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,397.42,320.54
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,381.12,306.84
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,464.14,372.09
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,548.21,436.0
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,490.41,387.9
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,418.61,329.01
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,521.23,409.51
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,622.45,485.69
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,630.16,489.4
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,635.13,491.65
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,634.71,490.48
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,631.45,487.21
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,622.75,479.22
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,611.26,469.16
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,594.45,455.86
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,575.08,440.52
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,514.55,392.57
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,458.51,348.31
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,464.01,352.03
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,457.97,345.65
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,422.32,316.52
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,385.62,286.08
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,329.31,242.61
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,282.09,206.91
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,239.01,173.72
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,200.42,144.91
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,169.05,120.18
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,139.1,97.27
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,104.75,67.01
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,60.83,37.4
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,43.81,32.18
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,37.96,26.81
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,26.99,16.49
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.48,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,10.32,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,48.51,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,127.83,79.4
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,201.42,152.9
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,263.18,207.95
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,331.09,266.94
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,379.69,309.39
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,427.85,350.21
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,472.37,387.13
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,517.01,423.19
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,550.54,449.91
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,582.46,474.77
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,607.25,493.15
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,632.91,511.71
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,649.48,523.48
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,663.19,533.01
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,670.9,537.05
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,675.49,538.65
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,674.65,537.12
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,670.59,533.12
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,661.02,523.95
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,648.26,512.32
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,630.8,497.84
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,610.35,480.9
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,585.02,459.31
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,556.91,435.31
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,524.93,408.61
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,490.73,379.65
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,452.21,346.83
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,411.99,311.92
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,368.85,274.48
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,324.84,235.54
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,278.71,194.13
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,232.52,152.81
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,184.42,111.72
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,137.69,74.63
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,87.52,40.82
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,44.07,22.52
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,28.87,19.78
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,26.46,17.39
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,21.03,11.83
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,15.36,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.85,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,72.53,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,151.89,92.25
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,231.63,178.04
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,289.23,231.39
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,351.07,286.22
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,400.21,329.4
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,450.44,371.77
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,491.32,404.45
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,531.54,435.27
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,561.41,457.35
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,592.39,479.31
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,616.91,495.03
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,639.0,508.38
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,655.02,517.73
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,668.12,524.45
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,675.41,526.2
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,679.54,525.45
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,678.02,522.22
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,673.25,516.68
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,663.2,506.47
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,649.97,494.11
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,631.86,481.06
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,610.8,465.68
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,585.35,446.01
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,557.22,423.97
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,524.35,398.73
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,489.34,371.14
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,450.92,339.52
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,410.96,305.88
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,368.03,269.96
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,324.29,232.45
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,277.61,191.8
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,228.09,148.91
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,180.23,108.78
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,133.97,72.67
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,87.7,42.64
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,45.15,25.48
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,31.81,22.59
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,28.62,19.45
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,22.25,12.81
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,15.54,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.85,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,72.24,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,151.92,86.92
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,233.29,179.01
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,291.25,233.39
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,353.71,289.32
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,402.51,332.6
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,452.37,374.91
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,490.77,405.73
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,531.39,436.77
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,563.76,461.06
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,594.31,483.2
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,618.95,499.59
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,641.11,513.64
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,656.86,523.61
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,669.63,531.16
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,676.75,534.71
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,680.64,535.82
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,679.13,532.63
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,674.31,526.98
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,663.52,516.96
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,649.51,504.54
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,631.47,490.02
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,610.4,473.04
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,584.77,452.72
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,556.46,429.98
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,523.66,403.16
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,488.61,374.04
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,449.84,340.77
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,409.45,305.61
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,365.85,268.41
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,321.39,229.7
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,274.49,188.34
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,227.68,147.19
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,179.36,106.56
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,132.47,70.2
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,82.32,37.7
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,38.99,21.42
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,28.27,19.33
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,25.83,16.88
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,19.84,10.57
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,13.52,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,7.86,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,56.71,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,136.06,71.18
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,212.65,161.86
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,269.58,215.16
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,331.17,270.16
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,379.53,313.44
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,429.17,356.28
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,469.49,389.56
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,509.3,421.21
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,538.74,444.41
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,569.35,467.8
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,593.65,485.73
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,615.63,501.46
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,631.98,512.16
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,645.51,520.47
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,652.72,524.06
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,656.85,525.25
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,656.06,523.67
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,652.09,519.66
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,643.42,511.08
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,631.61,500.09
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,613.96,485.57
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,593.38,468.63
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,568.9,447.82
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,541.78,424.66
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,509.99,398.13
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,476.03,369.36
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,438.86,337.56
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,400.08,303.72
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,357.14,265.86
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,313.46,226.76
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,267.9,186.02
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,219.39,143.15
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,172.06,103.1
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,126.43,67.6
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,81.0,38.89
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,39.32,29.39
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,30.26,21.25
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,26.97,18.0
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,20.51,11.07
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,13.67,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,7.86,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,54.38,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,131.1,60.65
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,212.89,160.24
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,237.11,187.87
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,253.89,205.78
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,295.01,242.23
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,337.27,278.4
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,378.43,312.1
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,420.0,345.1
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,494.36,404.24
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,568.28,461.5
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,592.41,478.8
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,611.0,491.98
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,582.79,467.92
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,547.94,438.99
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,554.14,442.65
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,558.03,444.18
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,539.78,428.02
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,521.99,412.33
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,466.11,367.18
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,412.7,323.91
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,414.44,325.26
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,412.45,323.4
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,378.01,295.69
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,346.39,270.37
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,365.83,285.24
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,377.84,293.12
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,340.54,262.86
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,305.76,234.85
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,264.81,203.04
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,230.32,176.59
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,204.85,156.13
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,180.02,136.17
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,152.96,114.74
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,126.47,94.07
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,99.82,74.19
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,74.62,60.47
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,58.37,45.86
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,42.62,31.4
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,28.27,16.92
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,14.74,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,69.02,24.62
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,143.06,106.35
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,196.68,154.8
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,256.17,206.71
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,305.44,249.68
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,358.77,294.93
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,406.18,334.48
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,454.66,373.99
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,490.02,402.3
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,524.44,429.32
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,382.45,313.43
