Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,215.25,173.22
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,226.51,182.42
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,237.61,191.14
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,285.14,229.56
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,332.18,267.01
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,255.07,204.35
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,177.5,140.7
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,272.17,218.39
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,364.02,292.03
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,482.96,390.17
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,583.64,470.36
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,560.3,450.09
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,534.13,427.62
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,502.23,400.78
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,468.31,371.67
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,430.94,338.43
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,391.96,303.19
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,349.43,264.56
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,303.55,222.72
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,258.38,181.47
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,213.73,141.16
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,167.1,101.46
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,122.46,66.85
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,78.23,39.49
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,38.38,28.75
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,33.0,23.73
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,26.84,17.82
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,20.06,10.21
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,15.73,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.86,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,93.84,26.7
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,197.03,147.35
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,255.57,203.14
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,319.34,260.39
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,368.31,304.81
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,418.75,349.08
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,460.22,384.11
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,501.4,417.75
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,531.55,441.94
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,562.85,466.28
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,588.03,484.41
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,611.06,500.36
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,626.68,510.7
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,639.44,518.61
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,647.12,522.46
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,651.69,523.82
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,649.77,519.97
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,644.65,513.65
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,635.21,504.26
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,622.58,492.41
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,605.34,477.61
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,585.11,460.36
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,560.2,438.53
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,532.58,414.37
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,501.01,387.83
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,467.21,359.04
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,429.61,326.72
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,390.3,292.36
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,347.53,254.71
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,303.93,215.81
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,258.08,175.12
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,212.3,134.85
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,164.99,95.49
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,119.11,60.86
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,73.3,33.53
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,27.82,19.08
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,25.16,16.61
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,22.52,13.93
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,16.86,7.39
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,12.78,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,96.82,15.81
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,209.3,154.01
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,267.27,209.68
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,330.28,265.38
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,378.05,307.75
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,427.02,349.42
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,463.94,380.26
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,502.89,411.48
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,533.76,436.2
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,562.87,458.9
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,586.5,475.98
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,607.7,490.76
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,621.22,499.51
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,631.84,505.87
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,637.23,508.35
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,639.52,508.4
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,637.29,504.83
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,631.93,498.86
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,580.98,457.37
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,528.33,414.81
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,512.21,401.88
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,494.52,387.4
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,450.27,351.57
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,409.84,318.89
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,399.49,310.15
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,385.06,297.57
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,359.54,276.1
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,331.77,252.29
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,317.27,235.88
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,291.27,208.04
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,247.04,169.13
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,204.01,131.81
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,159.85,95.45
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,117.75,64.1
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,73.0,37.36
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,37.94,27.86
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,33.56,23.84
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,29.05,19.41
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,22.2,11.05
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,18.68,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,89.73,0.47
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,190.57,139.79
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,250.06,198.46
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,315.09,257.89
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,365.41,304.04
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,417.35,350.08
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,459.6,386.93
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,501.55,422.41
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,535.26,450.3
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,564.75,474.28
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,591.11,494.26
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,615.29,511.95
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,631.57,522.92
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,644.96,531.35
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,652.89,535.49
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,657.64,537.05
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,656.81,535.19
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,652.7,530.73
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,643.54,521.56
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,631.15,509.82
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,613.68,494.98
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,593.19,477.56
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,567.73,455.17
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,539.54,430.33
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,507.86,403.07
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,473.89,373.37
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,435.28,339.48
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,395.02,303.45
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,351.9,264.35
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,307.91,223.95
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,261.09,181.21
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,214.36,139.1
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,166.6,98.6
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,117.19,60.73
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,70.73,33.36
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,31.58,22.98
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,28.2,19.77
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,24.78,16.25
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,18.15,8.02
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,12.78,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,94.26,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,206.6,150.34
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,264.93,209.66
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,328.53,267.55
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,376.91,311.58
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,426.55,354.79
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,464.37,386.34
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,504.24,418.03
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,535.86,441.66
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,565.73,462.89
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,589.0,477.33
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,609.77,489.19
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,624.88,498.57
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,637.05,505.53
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,642.6,507.07
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,644.99,506.25
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,643.27,504.22
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,638.35,499.81
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,578.03,452.77
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,516.22,404.68
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,490.35,384.58
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,465.85,365.06
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,458.53,359.21
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,448.13,350.36
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,455.76,354.57
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,455.64,351.18
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,418.2,318.66
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,379.34,284.56
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,337.1,248.01
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,294.21,210.19
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,249.17,170.25
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,201.56,128.68
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,155.55,90.62
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,111.46,57.9
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,67.83,33.07
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,33.5,24.39
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,29.74,20.9
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,25.92,17.05
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,19.66,8.61
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,17.69,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,76.09,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,166.67,117.84
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,221.36,172.23
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,282.06,225.88
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,329.66,268.09
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,377.32,308.99
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,264.78,219.21
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,112.64,91.05
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,119.49,96.87
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,126.46,102.26
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,129.9,104.42
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,133.45,106.62
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,150.38,120.01
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,167.26,133.11
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,162.59,128.69
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,158.03,124.55
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,147.37,115.75
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,136.86,107.13
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,130.37,101.8
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,123.94,96.49
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,217.03,171.29
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,305.82,239.66
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,302.16,236.27
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,297.85,233.03
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,245.91,192.78
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,198.08,155.69
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,174.87,137.44
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,152.39,119.61
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,169.65,132.99
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,184.75,144.0
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,201.42,145.4
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,197.1,126.57
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,150.58,88.99
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,108.91,58.83
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,67.57,35.17
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,35.81,26.14
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,31.32,22.0
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,26.66,17.35
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,18.33,6.99
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,11.8,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,54.87,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,120.32,83.88
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,176.25,138.03
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,238.94,193.3
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,288.21,236.76
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,341.1,281.98
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,387.6,320.9
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,435.01,359.42
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,470.03,387.28
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,504.12,413.76
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,536.66,437.93
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,568.03,460.62
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,585.62,472.95
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,599.61,482.48
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,609.96,488.3
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,617.56,491.9
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,617.72,490.35
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,614.94,486.58
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,607.02,479.27
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,596.12,469.61
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,579.62,456.14
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,560.42,440.43
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,529.8,415.79
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,497.47,389.64
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,467.33,364.54
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,435.69,337.75
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,401.63,308.02
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,365.97,276.45
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,325.31,241.53
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,284.71,206.2
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,242.57,169.14
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,200.83,132.91
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,157.39,97.91
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,116.73,68.42
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,76.04,44.69
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,45.97,35.3
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,39.5,29.32
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,32.79,22.69
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,20.97,8.32
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,10.81,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,46.85,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,123.89,84.34
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,177.62,138.26
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,237.56,191.2
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,286.92,234.73
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,339.61,279.69
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,382.84,315.14
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,426.59,349.65
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,460.79,376.07
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,494.1,401.04
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,520.7,420.47
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,545.61,438.16
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,563.4,450.92
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,578.9,461.76
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,588.92,467.59
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,596.38,471.36
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,596.95,471.06
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,594.76,468.66
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,588.27,462.46
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,579.24,454.24
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,562.98,441.22
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,544.19,426.05
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,524.35,409.91
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,501.11,390.66
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,470.53,364.92
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,438.13,337.25
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,401.78,305.48
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,364.06,272.05
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,323.2,236.58
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,281.99,200.31
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,238.51,161.93
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,195.49,124.59
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,151.33,88.93
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,106.44,56.41
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,64.61,33.32
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,35.25,25.56
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,31.16,21.74
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,26.96,17.44
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,18.09,5.78
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,10.81,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,63.76,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,161.21,105.57
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,218.65,167.75
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,278.65,221.69
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,327.44,265.5
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,378.14,309.33
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,419.14,343.26
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,459.93,375.53
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,492.44,400.05
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,523.57,422.48
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,549.4,440.04
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,570.92,453.75
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,587.07,463.7
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,600.53,471.32
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,608.27,473.6
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,613.04,473.53
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,612.72,471.98
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,609.33,468.17
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,600.16,459.32
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,587.98,448.26
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,571.43,435.31
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,552.06,420.09
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,527.96,401.58
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,501.49,380.85
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,470.88,356.15
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,438.25,329.32
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,401.99,298.52
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,364.15,265.85
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,322.96,230.43
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,281.18,194.1
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,234.52,154.09
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,190.83,116.94
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,145.95,81.41
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,103.04,51.34
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,60.1,28.7
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,31.23,21.82
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,27.34,18.22
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,23.38,14.19
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,16.12,3.93
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,9.83,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,58.09,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,147.45,92.17
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,204.83,155.0
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,266.72,209.43
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,315.36,252.37
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,366.36,295.85
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,405.32,327.92
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,446.44,360.35
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,480.05,385.25
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,512.4,408.12
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,537.13,424.78
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,559.8,439.33
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,576.73,450.96
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,591.07,460.49
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,599.84,465.4
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,605.73,468.08
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,603.96,464.82
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,600.74,460.42
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,592.94,452.23
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,582.16,441.84
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,566.24,428.91
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,547.54,413.78
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,523.95,394.48
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,497.85,373.03
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,467.42,348.69
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,435.05,322.32
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,397.45,291.66
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,360.05,260.3
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,319.14,225.54
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,277.77,189.95
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,234.06,152.63
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,190.86,116.39
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,146.46,81.93
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,104.22,52.95
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,62.02,31.23
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,35.11,24.95
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,28.25,18.78
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,24.34,14.78
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,15.86,3.12
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,8.85,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,55.57,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,140.9,84.39
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,198.27,150.43
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,259.27,205.26
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,307.58,248.88
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,358.26,293.19
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,393.58,323.29
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,428.02,351.42
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,460.41,377.57
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,491.71,402.09
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,447.06,364.66
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,391.42,317.91
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,389.31,315.38
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,385.11,311.0
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,483.51,391.44
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,578.47,467.3
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,580.65,468.33
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,580.01,467.37
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,576.01,463.87
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,569.0,457.81
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,466.09,374.66
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,368.77,295.41
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,203.6,162.68
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,43.49,30.64
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,60.91,45.31
