Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.97,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.93,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,11.09,2.66
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,18.33,9.48
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,26.54,16.69
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,34.76,23.87
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,43.46,31.32
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,52.17,38.68
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,59.92,45.2
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,67.69,51.68
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,103.94,81.76
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,140.43,111.56
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,205.54,165.21
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,267.46,215.47
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,330.65,266.43
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,393.38,316.08
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,395.75,317.3
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,396.99,317.78
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,390.57,311.6
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,383.34,304.79
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,325.2,258.16
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,270.93,214.53
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,291.75,230.72
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,308.43,243.02
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,257.15,202.27
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,210.44,165.45
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,168.86,132.43
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,127.94,99.85
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,166.06,128.74
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,195.18,149.02
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,171.27,129.18
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,147.83,109.99
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,123.06,90.42
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,99.17,72.26
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,75.66,55.65
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,58.4,45.06
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,44.21,32.22
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,29.62,18.33
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,15.36,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,7.86,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,88.83,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,163.88,107.47
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,234.22,177.84
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,285.09,224.9
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,338.83,272.9
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,381.36,310.87
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,424.26,347.95
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,458.41,376.82
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,491.36,403.83
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,515.49,423.21
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,539.97,442.29
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,556.81,455.65
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,571.02,466.67
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,579.96,472.48
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,585.92,475.78
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,586.64,475.73
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,584.25,473.12
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,576.09,465.17
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,564.88,454.67
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,549.12,441.12
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,530.49,425.01
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,507.19,404.14
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,481.38,380.9
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,451.39,354.54
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,419.29,325.92
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,384.02,294.19
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,347.23,260.6
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,306.78,224.03
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,265.61,186.53
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,222.18,147.31
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,176.21,107.24
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,131.78,71.87
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,89.32,43.25
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,47.41,24.05
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,29.48,20.71
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,25.93,17.24
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,22.37,13.01
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,10.72,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,7.37,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,81.91,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,154.41,100.43
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,223.05,171.61
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,273.71,219.08
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,327.44,267.61
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,369.35,304.9
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,411.64,341.15
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,445.89,370.39
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,479.06,397.88
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,505.16,418.25
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,527.11,434.76
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,544.48,448.63
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,559.31,460.2
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,568.96,466.64
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,575.72,470.63
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,576.52,470.89
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,574.31,468.64
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,566.92,461.32
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,556.53,451.49
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,541.67,438.6
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,523.97,423.17
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,501.7,403.18
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,476.72,380.59
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,447.53,354.68
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,416.25,326.5
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,381.03,294.64
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,344.28,260.87
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,304.64,224.28
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,264.28,186.86
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,221.21,147.77
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,175.65,107.84
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,131.21,72.24
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,88.71,43.35
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,47.57,24.62
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,30.45,21.77
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,26.45,17.86
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,22.39,13.14
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,10.73,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,16.71,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,77.64,48.43
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,140.97,109.25
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,178.03,143.9
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,216.97,179.32
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,249.44,208.37
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,282.15,236.79
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,309.39,259.98
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,336.23,282.18
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,429.27,358.69
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,523.55,433.81
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,540.81,446.44
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,555.56,457.27
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,487.21,401.0
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,406.67,334.81
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,426.92,350.93
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,441.56,361.72
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,500.47,407.69
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,550.39,444.7
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,464.9,375.82
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,380.98,308.63
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,371.89,301.24
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,361.15,291.76
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,336.18,270.91
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,311.68,250.39
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,222.93,179.75
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,146.97,119.84
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,184.2,147.26
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,209.99,162.75
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,182.6,138.85
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,155.76,115.98
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,126.82,92.25
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,98.64,70.72
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,71.04,52.55
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,53.4,42.79
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,40.58,30.7
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,25.54,15.93
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,14.04,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.88,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.8,8.35
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,33.84,23.33
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,51.56,39.55
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,68.91,55.28
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,84.77,69.4
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,100.61,83.23
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,116.43,97.01
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,132.41,110.75
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,143.02,119.49
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,153.67,128.15
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,162.5,135.39
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,171.31,142.58
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,181.95,151.06
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,192.52,159.42
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,175.22,144.61
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,158.25,130.17
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,204.98,169.42
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,248.45,205.03
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,210.42,173.22
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,172.86,142.02
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,143.19,117.35
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,113.87,92.73
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,88.92,71.63
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,63.8,50.12
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,77.37,61.98
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,90.59,73.48
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,77.28,62.07
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,63.79,50.47
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,57.98,45.49
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,52.17,40.45
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,44.91,34.16
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,37.66,27.79
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,30.89,21.7
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,24.12,16.56
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,16.88,9.64
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,9.64,2.55
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.71,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,101.56,57.89
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,188.33,141.99
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,238.19,187.56
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,292.01,234.86
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,334.97,272.18
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,379.07,309.2
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,411.38,337.32
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,444.9,365.66
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,472.38,387.88
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,498.28,408.25
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,516.24,422.43
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,531.84,434.45
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,541.39,441.5
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,548.23,446.23
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,549.31,446.19
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,547.55,443.81
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,540.04,436.26
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,529.73,426.4
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,515.16,413.64
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,497.97,398.6
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,476.39,379.99
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,452.53,359.2
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,395.05,313.2
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,344.1,272.71
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,317.5,249.42
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,289.8,224.67
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,249.48,191.32
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,215.97,164.25
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,197.99,140.74
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,168.63,106.83
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,125.57,72.67
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,87.51,46.92
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,50.48,29.26
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,34.91,25.91
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,29.27,20.43
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,23.4,13.97
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,11.31,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.95,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,8.67,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,14.46,6.52
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,22.19,13.59
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,29.92,20.61
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,37.66,27.57
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,45.4,34.47
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,52.66,40.87
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,59.92,47.21
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,48.78,37.37
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,37.66,27.55
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,26.55,17.74
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,15.44,7.94
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,48.79,37.07
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,82.23,65.86
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,50.74,38.55
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,19.31,11.21
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,38.64,28.03
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,58.0,44.79
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,41.06,30.11
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,24.14,15.41
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,61.39,47.66
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,98.55,79.47
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,58.48,45.09
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,18.34,10.35
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,62.35,48.53
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,105.6,85.54
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,59.92,46.52
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,13.51,6.22
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,12.06,4.98
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.61,3.72
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,63.39,37.65
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,94.93,56.86
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,60.72,39.71
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,46.38,36.45
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,36.66,27.18
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,28.1,18.03
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,14.06,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,50.36,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,125.22,63.07
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,200.67,150.57
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,251.77,198.65
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,304.16,245.75
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,348.85,285.75
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,394.5,325.37
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,428.83,354.84
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,462.23,382.68
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,489.94,404.53
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,515.9,424.32
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,531.54,436.33
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,546.8,447.65
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,556.17,453.49
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,562.72,456.92
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,564.19,455.43
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,562.68,451.41
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,555.8,443.41
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,545.96,433.01
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,531.2,419.09
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,513.66,402.77
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,491.51,382.39
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,466.85,359.85
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,437.75,335.49
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,406.67,309.02
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,372.38,279.77
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,336.72,248.68
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,295.12,212.57
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,255.12,177.14
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,213.17,140.43
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,171.95,105.25
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,129.28,71.75
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,88.76,44.62
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,49.74,26.93
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,33.41,24.34
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,26.08,17.44
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,21.48,12.25
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,10.4,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.86,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,43.8,17.69
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,86.48,64.32
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,118.41,94.05
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,151.21,123.64
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,179.91,149.39
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,208.98,174.93
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,234.43,197.2
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,259.88,219.11
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,216.38,181.67
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,165.75,137.6
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,221.15,184.86
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,277.24,231.84
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,309.09,257.81
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,340.61,283.23
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,366.39,304.2
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,387.09,320.9
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,384.58,318.35
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,381.03,315.02
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,389.87,321.98
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,397.64,327.67
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,372.24,305.52
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,348.82,285.09
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,323.49,264.07
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,298.83,243.49
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,273.7,221.93
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,249.22,200.85
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,234.03,185.54
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,214.85,166.16
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,186.26,140.64
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,157.74,115.62
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,124.48,87.92
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,94.32,64.87
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,65.01,46.34
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,47.26,37.37
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,36.2,26.85
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,24.72,15.26
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,12.4,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,61.07,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,134.04,56.62
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,212.28,160.72
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,265.79,213.56
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,322.9,266.66
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,367.19,308.19
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,412.04,348.95
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,448.11,381.54
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,483.11,412.28
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,510.59,436.04
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,533.97,455.88
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,552.86,470.55
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,569.13,482.65
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,579.65,489.77
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,587.21,494.25
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,588.5,494.37
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,586.65,491.81
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,579.56,484.04
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,569.35,473.59
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,554.3,459.9
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,536.3,443.54
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,513.74,422.57
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,488.48,399.01
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,459.06,372.2
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,427.44,343.0
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,391.49,309.74
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,353.87,274.41
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,312.83,236.21
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,271.04,196.98
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,227.08,156.01
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,180.65,114.2
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,135.6,77.07
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,92.47,46.9
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,49.81,26.45
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,30.53,22.72
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,26.49,18.62
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,22.4,13.69
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,10.71,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
