Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,95.94,34.15
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,200.02,150.88
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,252.97,202.86
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,309.64,254.99
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,352.97,295.05
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,396.92,334.33
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,432.66,365.51
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,467.48,394.85
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,495.86,419.05
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,522.46,441.24
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,538.5,454.01
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,554.1,466.05
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,564.58,473.72
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,572.2,478.87
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,574.16,479.91
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,573.05,478.36
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,566.25,471.32
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,556.38,461.64
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,541.97,448.51
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,524.65,432.76
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,502.6,412.35
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,477.94,389.44
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,448.66,362.89
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,417.23,334.01
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,382.64,301.96
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,346.39,267.88
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,306.25,230.1
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,265.35,191.48
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,222.48,151.74
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,179.73,113.33
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,132.71,74.69
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,90.27,45.08
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,48.64,25.23
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,29.56,21.76
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,25.48,17.65
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,21.31,12.74
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,10.21,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,232.5,14.5,0.95,-2.5,38.5,90.33,25.79
2016,12,11,8,0,465.0,29.0,1.1,-2.0,77.0,189.47,141.31
2016,12,11,8,15,549.0,36.0,1.15,-1.5,119.0,241.53,192.34
2016,12,11,8,30,633.0,43.0,1.2,-1.0,161.0,297.61,243.58
2016,12,11,8,45,684.5,47.5,1.25,-0.5,203.0,341.18,283.53
2016,12,11,9,0,736.0,52.0,1.3,0.0,245.0,385.61,322.95
2016,12,11,9,15,769.0,55.0,1.55,0.5,284.5,420.36,354.02
2016,12,11,9,30,802.0,58.0,1.8,1.0,324.0,454.26,383.54
2016,12,11,9,45,824.5,60.5,2.1,2.0,359.0,481.24,406.12
2016,12,11,10,0,847.0,63.0,2.4,3.0,394.0,506.38,426.53
2016,12,11,10,15,625.5,112.0,2.45,3.5,366.0,453.55,382.08
2016,12,11,10,30,404.0,161.0,2.5,4.0,338.0,389.31,327.73
2016,12,11,10,45,444.0,161.5,2.55,4.5,365.0,411.32,345.53
2016,12,11,11,0,484.0,162.0,2.6,5.0,392.0,432.12,361.63
2016,12,11,11,15,445.5,176.5,2.65,5.0,393.5,423.7,353.92
2016,12,11,11,30,407.0,191.0,2.7,5.0,395.0,413.74,345.05
2016,12,11,11,45,260.5,211.5,2.75,5.5,342.5,349.69,290.94
2016,12,11,12,0,114.0,232.0,2.8,6.0,290.0,285.82,236.86
2016,12,11,12,15,512.0,152.0,2.85,6.0,413.5,407.26,338.3
2016,12,11,12,30,910.0,72.0,2.9,6.0,537.0,509.63,419.33
2016,12,11,12,45,694.0,123.0,2.95,6.0,474.5,440.45,361.53
2016,12,11,13,0,478.0,174.0,3.0,6.0,412.0,376.47,308.87
2016,12,11,13,15,471.0,170.5,2.95,6.0,399.5,355.65,290.6
2016,12,11,13,30,464.0,167.0,2.9,6.0,387.0,333.97,271.18
2016,12,11,13,45,232.0,143.5,2.9,6.0,253.5,215.49,175.02
2016,12,11,14,0,0.0,120.0,2.9,6.0,120.0,114.93,94.03
2016,12,11,14,15,0.0,97.5,2.7,6.0,97.5,93.68,76.03
2016,12,11,14,30,0.0,75.0,2.5,6.0,75.0,72.46,57.8
2016,12,11,14,45,0.0,67.5,2.35,6.0,67.5,65.25,51.63
2016,12,11,15,0,0.0,60.0,2.2,6.0,60.0,57.98,45.36
2016,12,11,15,15,0.0,52.5,1.95,5.0,52.5,50.72,39.18
2016,12,11,15,30,0.0,45.0,1.7,4.0,45.0,43.46,32.9
2016,12,11,15,45,0.0,36.5,1.45,3.5,36.5,35.24,25.58
2016,12,11,16,0,0.0,28.0,1.2,3.0,28.0,27.02,19.32
2016,12,11,16,15,0.0,20.0,1.25,2.5,20.0,19.29,11.93
2016,12,11,16,30,0.0,12.0,1.3,2.0,12.0,11.57,4.31
2016,12,11,16,45,0.0,6.0,1.4,2.0,6.0,5.78,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.0,4.5,4.33,0.0
2016,12,12,8,0,0.0,9.0,3.2,5.0,9.0,8.67,1.46
2016,12,12,8,15,0.0,14.0,3.1,5.0,14.0,13.5,5.99
2016,12,12,8,30,0.0,19.0,3.0,5.0,19.0,18.32,10.4
2016,12,12,8,45,0.0,25.5,2.9,5.5,25.5,24.6,16.02
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,30.88,21.59
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,36.2,26.29
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,41.52,30.96
2016,12,12,9,45,0.0,33.5,2.65,6.5,33.5,32.34,22.8
2016,12,12,10,0,0.0,24.0,2.6,7.0,24.0,23.16,14.68
2016,12,12,10,15,0.0,78.0,2.6,7.5,78.0,75.45,60.01
2016,12,12,10,30,0.0,132.0,2.6,8.0,132.0,129.4,105.79
2016,12,12,10,45,50.5,171.0,2.65,8.5,195.0,198.76,164.22
2016,12,12,11,0,101.0,210.0,2.7,9.0,258.0,265.14,218.83
2016,12,12,11,15,50.5,177.5,2.75,9.5,201.5,203.39,166.75
2016,12,12,11,30,0.0,145.0,2.8,10.0,145.0,141.06,114.07
2016,12,12,11,45,9.0,168.5,2.85,10.5,173.0,168.56,136.88
2016,12,12,12,0,18.0,192.0,2.9,11.0,201.0,195.64,158.93
2016,12,12,12,15,173.5,202.5,2.95,11.5,291.0,285.22,232.6
2016,12,12,12,30,329.0,213.0,3.0,12.0,381.0,366.55,297.0
2016,12,12,12,45,337.5,208.0,3.15,12.5,378.0,356.89,287.85
2016,12,12,13,0,346.0,203.0,3.3,13.0,375.0,345.94,277.86
2016,12,12,13,15,406.5,184.0,3.25,13.0,380.0,342.06,273.31
2016,12,12,13,30,467.0,165.0,3.2,13.0,385.0,333.34,264.17
2016,12,12,13,45,515.5,145.5,3.15,13.5,378.0,315.42,246.59
2016,12,12,14,0,564.0,126.0,3.1,14.0,371.0,294.16,225.55
2016,12,12,14,15,578.5,113.5,2.9,14.0,350.0,264.38,198.03
2016,12,12,14,30,593.0,101.0,2.7,14.0,329.0,232.47,168.4
2016,12,12,14,45,568.0,97.5,2.55,14.0,300.0,198.85,138.84
2016,12,12,15,0,543.0,94.0,2.4,14.0,271.0,166.36,111.12
2016,12,12,15,15,521.0,84.5,2.05,13.0,237.0,129.99,82.1
2016,12,12,15,30,499.0,75.0,1.7,12.0,203.0,94.94,57.19
2016,12,12,15,45,462.5,65.5,1.4,11.5,167.5,61.04,38.66
2016,12,12,16,0,426.0,56.0,1.1,11.0,132.0,42.31,32.26
2016,12,12,16,15,360.0,44.0,1.15,10.0,96.0,33.95,24.42
2016,12,12,16,30,294.0,32.0,1.2,9.0,60.0,25.23,15.56
2016,12,12,16,45,147.0,16.0,1.25,8.5,30.0,12.13,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.41,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.82,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,7.71,1.01
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,10.6,3.64
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,13.5,6.26
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,16.39,8.84
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,19.29,11.39
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,22.19,13.9
2016,12,13,9,45,0.0,45.5,1.8,7.5,45.5,43.94,32.87
2016,12,13,10,0,0.0,68.0,1.8,8.0,68.0,65.73,51.6
2016,12,13,10,15,7.5,114.5,1.85,8.5,117.5,115.97,94.43
2016,12,13,10,30,15.0,161.0,1.9,9.0,167.0,166.92,136.93
2016,12,13,10,45,10.0,161.0,2.0,9.5,165.5,163.62,133.57
2016,12,13,11,0,5.0,161.0,2.1,10.0,164.0,160.4,130.44
2016,12,13,11,15,21.5,182.0,2.0,10.0,193.0,189.69,154.73
2016,12,13,11,30,38.0,203.0,1.9,10.0,222.0,221.41,180.66
2016,12,13,11,45,62.0,215.0,1.8,10.0,246.5,244.44,199.32
2016,12,13,12,0,86.0,227.0,1.7,10.0,271.0,266.62,217.09
2016,12,13,12,15,65.0,219.5,1.6,9.5,252.5,246.34,200.55
2016,12,13,12,30,44.0,212.0,1.5,9.0,234.0,226.71,184.7
2016,12,13,12,45,121.0,217.5,1.45,9.0,278.0,266.0,216.71
2016,12,13,13,0,198.0,223.0,1.4,9.0,322.0,300.01,243.33
2016,12,13,13,15,225.5,213.5,1.4,9.0,322.5,295.38,238.7
2016,12,13,13,30,253.0,204.0,1.4,9.0,323.0,288.46,232.11
2016,12,13,13,45,176.5,196.5,1.4,9.0,278.0,245.45,197.52
2016,12,13,14,0,100.0,189.0,1.4,9.0,233.0,207.79,167.78
2016,12,13,14,15,95.0,177.5,1.35,8.5,217.0,190.89,153.99
2016,12,13,14,30,90.0,166.0,1.3,8.0,201.0,174.16,140.19
2016,12,13,14,45,83.5,151.0,1.3,8.0,181.5,154.42,123.64
2016,12,13,15,0,77.0,136.0,1.3,8.0,162.0,135.14,107.51
2016,12,13,15,15,70.5,119.5,1.15,7.5,141.0,115.16,91.03
2016,12,13,15,30,64.0,103.0,1.0,7.0,120.0,95.77,75.24
2016,12,13,15,45,50.5,85.5,0.85,7.0,97.5,76.1,59.59
2016,12,13,16,0,37.0,68.0,0.7,7.0,75.0,59.57,48.35
2016,12,13,16,15,20.5,50.0,0.65,7.0,54.0,44.67,34.31
2016,12,13,16,30,4.0,32.0,0.6,7.0,33.0,30.03,19.84
2016,12,13,16,45,2.0,16.0,0.55,7.0,16.5,15.45,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,83.02,2.01
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,178.19,128.87
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,230.62,180.94
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,287.9,232.82
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,330.63,272.1
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,377.48,313.67
2016,12,14,9,15,604.0,76.0,2.4,4.5,248.5,367.37,307.66
2016,12,14,9,30,493.0,96.0,2.5,5.0,257.0,345.76,290.97
2016,12,14,9,45,404.5,122.5,2.6,5.5,264.0,338.65,285.14
2016,12,14,10,0,316.0,149.0,2.7,6.0,271.0,321.67,270.46
2016,12,14,10,15,284.0,166.0,2.6,6.0,281.5,325.32,273.08
2016,12,14,10,30,252.0,183.0,2.5,6.0,292.0,327.14,273.9
2016,12,14,10,45,327.0,180.5,2.45,6.5,330.0,363.57,303.49
2016,12,14,11,0,402.0,178.0,2.4,7.0,368.0,403.78,335.37
2016,12,14,11,15,444.5,175.0,2.25,7.0,391.0,420.82,348.41
2016,12,14,11,30,487.0,172.0,2.1,7.0,414.0,436.2,359.94
2016,12,14,11,45,527.0,163.5,2.0,7.5,428.5,442.7,363.74
2016,12,14,12,0,567.0,155.0,1.9,8.0,443.0,446.9,365.49
2016,12,14,12,15,459.0,181.5,1.75,8.0,415.0,409.73,334.17
2016,12,14,12,30,351.0,208.0,1.6,8.0,387.0,372.22,302.97
2016,12,14,12,45,293.5,213.5,1.5,8.0,362.0,342.12,278.15
2016,12,14,13,0,236.0,219.0,1.4,8.0,337.0,312.84,254.02
2016,12,14,13,15,154.0,211.5,1.3,8.0,287.5,264.41,214.79
2016,12,14,13,30,72.0,204.0,1.2,8.0,238.0,220.42,179.42
2016,12,14,13,45,91.5,197.0,1.1,8.0,238.0,217.09,176.33
2016,12,14,14,0,111.0,190.0,1.0,8.0,238.0,211.1,170.62
2016,12,14,14,15,84.5,174.5,0.9,7.5,209.5,185.44,149.94
2016,12,14,14,30,58.0,159.0,0.8,7.0,181.0,160.57,130.09
2016,12,14,14,45,54.0,145.0,0.7,7.0,164.5,143.58,115.86
2016,12,14,15,0,50.0,131.0,0.6,7.0,148.0,126.87,101.84
2016,12,14,15,15,45.5,115.5,0.45,7.0,129.0,109.21,87.04
2016,12,14,15,30,41.0,100.0,0.3,7.0,110.0,91.96,72.7
2016,12,14,15,45,33.0,83.0,0.2,7.0,90.5,73.96,58.0
2016,12,14,16,0,25.0,66.0,0.1,7.0,71.0,58.18,47.13
2016,12,14,16,15,12.5,49.0,0.25,6.5,51.5,45.22,34.91
2016,12,14,16,30,0.0,32.0,0.4,6.0,32.0,30.06,20.03
2016,12,14,16,45,0.0,16.0,0.55,5.5,16.0,15.45,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.0,3.8,-1.5,38.0,92.65,0.0
2016,12,15,8,0,525.0,26.0,4.3,-1.0,76.0,201.57,146.0
2016,12,15,8,15,612.5,32.5,4.45,-0.5,120.0,255.59,202.75
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,313.91,257.63
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.0,358.57,300.83
2016,12,15,9,0,800.0,48.0,5.1,0.0,252.0,403.96,343.58
2016,12,15,9,15,833.0,51.0,5.1,0.0,293.0,440.25,377.33
2016,12,15,9,30,866.0,54.0,5.1,0.0,334.0,473.36,407.43
2016,12,15,9,45,891.5,55.0,5.15,0.0,370.5,501.46,432.63
2016,12,15,10,0,917.0,56.0,5.2,0.0,407.0,527.76,455.66
2016,12,15,10,15,931.5,57.5,5.15,0.0,437.0,546.82,471.88
2016,12,15,10,30,946.0,59.0,5.1,0.0,467.0,563.24,485.49
2016,12,15,10,45,957.0,59.0,5.05,0.5,490.5,573.36,492.67
2016,12,15,11,0,968.0,59.0,5.0,1.0,514.0,580.51,497.1
2016,12,15,11,15,673.0,127.0,4.95,1.0,448.5,494.95,423.58
2016,12,15,11,30,378.0,195.0,4.9,1.0,383.0,398.53,340.39
2016,12,15,11,45,532.5,157.0,4.9,1.5,425.5,438.93,374.48
2016,12,15,12,0,687.0,119.0,4.9,2.0,468.0,473.56,402.48
2016,12,15,12,15,634.5,134.5,4.85,2.0,457.0,451.76,382.73
2016,12,15,12,30,582.0,150.0,4.8,2.0,446.0,427.82,361.36
2016,12,15,12,45,777.5,105.5,4.8,2.0,494.5,461.51,387.8
2016,12,15,13,0,973.0,61.0,4.8,2.0,543.0,485.12,404.1
2016,12,15,13,15,965.0,60.5,4.7,2.0,526.5,455.67,376.25
2016,12,15,13,30,957.0,60.0,4.6,2.0,510.0,424.03,346.19
2016,12,15,13,45,945.5,59.0,4.6,2.0,486.5,388.67,312.61
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,351.71,277.04
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.0,311.62,238.78
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,270.7,199.46
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.5,227.23,158.25
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,184.15,118.67
2016,12,15,15,15,818.0,49.5,4.1,0.5,289.5,139.96,81.4
2016,12,15,15,30,785.0,47.0,3.9,0.0,249.0,94.71,48.2
2016,12,15,15,45,727.5,43.5,3.7,0.0,205.5,52.68,26.92
2016,12,15,16,0,670.0,40.0,3.5,0.0,162.0,30.35,22.63
2016,12,15,16,15,582.0,34.0,3.2,-0.5,119.0,26.77,18.97
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,23.19,14.66
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,11.04,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,97.0,16.0,1.55,-5.0,25.0,50.94,0.0
2016,12,16,8,0,194.0,32.0,1.6,-5.0,50.0,109.69,80.01
2016,12,16,8,15,238.0,47.5,1.6,-4.5,81.0,147.11,118.62
2016,12,16,8,30,282.0,63.0,1.6,-4.0,112.0,186.85,155.78
2016,12,16,8,45,309.5,76.5,1.6,-4.0,144.0,219.58,186.63
2016,12,16,9,0,337.0,90.0,1.6,-4.0,176.0,252.97,217.33
2016,12,16,9,15,364.5,99.5,1.55,-3.5,206.0,282.25,243.35
2016,12,16,9,30,392.0,109.0,1.5,-3.0,236.0,311.65,268.75
2016,12,16,9,45,398.5,121.5,1.45,-2.5,262.5,333.88,287.35
2016,12,16,10,0,405.0,134.0,1.4,-2.0,289.0,354.89,304.43
2016,12,16,10,15,202.5,139.0,1.3,-1.5,216.5,253.87,217.61
2016,12,16,10,30,0.0,144.0,1.2,-1.0,144.0,141.7,119.3
2016,12,16,10,45,0.0,128.5,1.2,-1.0,128.5,125.55,105.48
2016,12,16,11,0,0.0,113.0,1.2,-1.0,113.0,109.86,91.72
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,121.57,101.67
2016,12,16,11,30,0.0,137.0,1.2,0.0,137.0,133.21,111.42
2016,12,16,11,45,0.0,149.0,1.25,0.0,149.0,144.77,121.27
2016,12,16,12,0,0.0,161.0,1.3,0.0,161.0,156.23,131.03
2016,12,16,12,15,2.5,166.0,1.3,0.0,167.5,162.01,135.94
2016,12,16,12,30,5.0,171.0,1.3,0.0,174.0,167.64,140.75
2016,12,16,12,45,2.5,141.0,1.35,0.0,142.5,137.24,114.73
2016,12,16,13,0,0.0,111.0,1.4,0.0,111.0,107.18,88.88
2016,12,16,13,15,0.0,75.0,1.45,0.0,75.0,72.52,58.71
2016,12,16,13,30,0.0,39.0,1.5,0.0,39.0,37.67,27.99
2016,12,16,13,45,0.0,52.5,1.55,0.0,52.5,50.73,39.67
2016,12,16,14,0,0.0,66.0,1.6,0.0,66.0,63.8,51.31
2016,12,16,14,15,0.0,55.0,1.65,0.0,55.0,53.14,41.92
2016,12,16,14,30,0.0,44.0,1.7,0.0,44.0,42.5,32.51
2016,12,16,14,45,0.0,40.0,1.75,0.0,40.0,38.62,29.1
2016,12,16,15,0,0.0,36.0,1.8,0.0,36.0,34.75,25.67
2016,12,16,15,15,0.0,31.5,1.65,0.0,31.5,30.4,21.77
2016,12,16,15,30,0.0,27.0,1.5,0.0,27.0,26.05,17.84
2016,12,16,15,45,0.0,22.0,1.4,-0.5,22.0,21.22,13.46
2016,12,16,16,0,0.0,17.0,1.3,-1.0,17.0,16.39,9.74
2016,12,16,16,15,0.0,12.5,1.2,-1.0,12.5,12.05,5.49
2016,12,16,16,30,0.0,8.0,1.1,-1.0,8.0,7.71,1.14
2016,12,16,16,45,0.0,4.0,1.05,-1.5,4.0,3.85,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.0,18.0,3.4,-1.0,26.5,53.59,0.0
2016,12,17,8,0,196.0,36.0,3.5,-1.0,53.0,115.49,82.78
2016,12,17,8,15,282.0,48.5,3.6,-0.5,89.5,162.9,129.67
2016,12,17,8,30,368.0,61.0,3.7,0.0,126.0,215.81,177.76
2016,12,17,8,45,431.0,69.5,3.8,0.0,164.5,259.41,218.09
2016,12,17,9,0,494.0,78.0,3.9,0.0,203.0,306.86,261.16
2016,12,17,9,15,535.0,84.5,3.95,0.0,239.5,343.34,294.24
2016,12,17,9,30,576.0,91.0,4.0,0.0,276.0,379.89,326.71
2016,12,17,9,45,626.5,90.0,4.05,0.0,311.5,412.85,355.66
2016,12,17,10,0,677.0,89.0,4.1,0.0,347.0,445.33,383.73
2016,12,17,10,15,338.5,98.0,4.1,0.0,227.0,284.86,246.66
2016,12,17,10,30,0.0,107.0,4.1,0.0,107.0,104.27,86.84
2016,12,17,10,45,0.0,82.0,4.1,0.5,82.0,79.32,64.8
2016,12,17,11,0,0.0,57.0,4.1,1.0,57.0,55.09,43.26
2016,12,17,11,15,20.5,130.0,4.1,1.0,140.0,139.38,117.28
2016,12,17,11,30,41.0,203.0,4.1,1.0,223.0,223.11,189.22
2016,12,17,11,45,41.0,206.5,4.1,1.5,227.0,225.15,190.27
2016,12,17,12,0,41.0,210.0,4.1,2.0,231.0,227.04,191.39
2016,12,17,12,15,405.0,155.5,4.1,2.0,361.0,357.71,303.64
2016,12,17,12,30,769.0,101.0,4.1,2.0,491.0,471.08,396.63
2016,12,17,12,45,750.5,105.5,4.1,2.5,481.5,449.69,376.03
2016,12,17,13,0,732.0,110.0,4.1,3.0,472.0,427.37,354.99
2016,12,17,13,15,723.5,108.5,4.05,3.0,457.5,402.07,331.74
2016,12,17,13,30,715.0,107.0,4.0,3.0,443.0,375.29,306.84
2016,12,17,13,45,701.5,105.0,3.95,3.5,422.0,344.95,278.11
2016,12,17,14,0,688.0,103.0,3.9,4.0,401.0,313.77,248.39
2016,12,17,14,15,668.0,99.5,3.8,4.0,373.5,278.73,215.74
2016,12,17,14,30,648.0,96.0,3.7,4.0,346.0,243.76,183.09
2016,12,17,14,45,626.0,90.5,3.6,4.0,314.5,206.84,149.13
2016,12,17,15,0,604.0,85.0,3.5,4.0,283.0,170.65,116.67
2016,12,17,15,15,564.5,79.5,3.15,3.5,246.5,133.31,86.0
2016,12,17,15,30,525.0,74.0,2.8,3.0,210.0,98.73,60.91
2016,12,17,15,45,462.0,67.0,2.5,3.0,171.0,65.11,42.12
2016,12,17,16,0,399.0,60.0,2.2,3.0,132.0,44.7,35.55
2016,12,17,16,15,314.5,48.5,2.05,2.5,96.0,36.85,27.9
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,28.71,19.37
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.35,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.5,4.5,11.5,14.5,14.0,0.0
2016,12,18,8,0,0.0,29.0,4.6,12.0,29.0,29.77,17.16
2016,12,18,8,15,13.0,46.0,4.6,12.0,48.0,54.71,39.67
2016,12,18,8,30,26.0,63.0,4.6,12.0,67.0,77.73,59.85
2016,12,18,8,45,34.0,80.0,4.6,12.5,87.0,99.15,78.51
2016,12,18,9,0,42.0,97.0,4.6,13.0,107.0,120.72,97.04
2016,12,18,9,15,47.5,112.5,4.65,13.5,126.0,139.55,112.99
2016,12,18,9,30,53.0,128.0,4.7,14.0,145.0,158.43,128.71
2016,12,18,9,45,232.5,130.0,4.8,15.0,217.0,256.49,210.22
2016,12,18,10,0,412.0,132.0,4.9,16.0,289.0,355.73,290.78
2016,12,18,10,15,414.0,144.0,4.8,16.5,311.5,372.8,303.56
2016,12,18,10,30,416.0,156.0,4.7,17.0,334.0,388.37,315.04
2016,12,18,10,45,208.0,111.0,4.6,17.5,200.0,226.98,183.82
2016,12,18,11,0,0.0,66.0,4.5,18.0,66.0,63.8,47.57
2016,12,18,11,15,0.0,37.0,4.35,18.0,37.0,35.74,24.25
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.72,0.81
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.72,0.81
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.81
2016,12,18,12,15,0.0,23.5,4.05,17.0,23.5,22.69,13.4
2016,12,18,12,30,0.0,39.0,4.1,16.0,39.0,37.68,26.06
2016,12,18,12,45,0.0,29.0,4.15,15.5,29.0,28.01,17.99
2016,12,18,13,0,0.0,19.0,4.2,15.0,19.0,18.34,9.88
2016,12,18,13,15,0.0,58.5,4.05,14.5,58.5,56.54,42.19
2016,12,18,13,30,0.0,98.0,3.9,14.0,98.0,94.59,74.26
2016,12,18,13,45,0.0,52.0,3.8,13.5,52.0,50.24,37.1
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,5.79,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,5.31,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,4.34,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.86,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.37,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.89,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.41,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.93,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.44,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.96,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.48,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.5,3.55,0.0,13.5,13.03,0.0
2016,12,19,8,0,0.0,27.0,3.6,0.0,27.0,27.27,15.98
2016,12,19,8,15,11.0,45.0,3.7,0.0,47.0,50.22,37.72
2016,12,19,8,30,22.0,63.0,3.8,0.0,67.0,76.39,61.49
2016,12,19,8,45,35.5,81.5,3.9,0.5,89.5,101.7,84.3
2016,12,19,9,0,49.0,100.0,4.0,1.0,112.0,127.37,107.21
2016,12,19,9,15,62.0,114.5,3.95,1.0,132.5,148.42,126.01
2016,12,19,9,30,75.0,129.0,3.9,1.0,153.0,169.89,144.95
2016,12,19,9,45,111.0,145.0,3.85,1.0,185.0,209.22,179.25
2016,12,19,10,0,147.0,161.0,3.8,1.0,217.0,244.5,209.69
2016,12,19,10,15,172.5,172.5,3.75,1.0,243.0,269.84,231.29
2016,12,19,10,30,198.0,184.0,3.7,1.0,269.0,295.11,252.65
2016,12,19,10,45,217.5,193.0,3.65,1.5,290.5,314.23,268.1
2016,12,19,11,0,237.0,202.0,3.6,2.0,312.0,336.73,286.16
2016,12,19,11,15,171.5,211.0,3.5,2.0,292.0,305.45,258.86
2016,12,19,11,30,106.0,220.0,3.4,2.0,272.0,274.65,232.05
2016,12,19,11,45,74.0,214.5,3.35,2.5,251.5,250.38,210.77
2016,12,19,12,0,42.0,209.0,3.3,3.0,231.0,226.65,190.01
2016,12,19,12,15,40.0,208.0,3.2,3.0,229.0,222.98,186.81
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,219.27,183.56
2016,12,19,12,45,416.0,153.5,3.05,3.5,360.0,342.69,286.73
2016,12,19,13,0,794.0,100.0,3.0,4.0,493.0,446.67,367.97
2016,12,19,13,15,787.0,99.0,2.9,4.0,479.0,421.37,344.17
2016,12,19,13,30,780.0,98.0,2.8,4.0,465.0,392.83,317.93
2016,12,19,13,45,771.5,95.0,2.75,4.5,444.5,361.49,288.47
2016,12,19,14,0,763.0,92.0,2.7,5.0,424.0,328.84,257.5
2016,12,19,14,15,745.5,89.5,2.6,5.0,396.5,292.94,224.09
2016,12,19,14,30,728.0,87.0,2.5,5.0,369.0,256.72,190.23
2016,12,19,14,45,706.0,82.5,2.45,5.0,336.0,217.65,154.37
2016,12,19,15,0,684.0,78.0,2.4,5.0,303.0,179.11,119.82
2016,12,19,15,15,648.0,73.0,2.15,4.5,265.5,139.18,86.8
2016,12,19,15,30,612.0,68.0,1.9,4.0,228.0,101.51,59.27
2016,12,19,15,45,563.5,61.0,1.65,3.5,188.5,64.18,38.21
2016,12,19,16,0,515.0,54.0,1.4,3.0,149.0,39.93,31.22
2016,12,19,16,15,428.5,44.5,1.3,2.5,109.5,33.94,25.33
2016,12,19,16,30,342.0,35.0,1.2,2.0,70.0,27.73,18.68
2016,12,19,16,45,171.0,17.5,1.15,1.5,35.0,13.21,0.47
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,81.49,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,178.55,123.43
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,233.47,183.32
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,293.05,238.56
2016,12,20,8,45,705.0,46.0,2.3,-0.5,195.5,339.27,281.7
2016,12,20,9,0,761.0,51.0,2.3,0.0,239.0,386.64,324.44
2016,12,20,9,15,796.0,54.5,2.1,0.0,280.0,423.69,357.57
2016,12,20,9,30,831.0,58.0,1.9,0.0,321.0,459.98,388.79
2016,12,20,9,45,854.5,60.5,1.75,0.5,357.5,488.47,411.99
2016,12,20,10,0,878.0,63.0,1.6,1.0,394.0,515.11,432.76
2016,12,20,10,15,894.5,65.0,1.45,1.5,425.0,533.52,446.2
2016,12,20,10,30,911.0,67.0,1.3,2.0,456.0,551.55,458.69
2016,12,20,10,45,921.5,68.5,1.15,2.5,479.5,563.21,465.61
2016,12,20,11,0,932.0,70.0,1.0,3.0,503.0,572.0,469.87
2016,12,20,11,15,939.0,71.0,0.8,3.0,519.5,575.41,469.95
2016,12,20,11,30,946.0,72.0,0.6,3.0,536.0,575.75,467.28
2016,12,20,11,45,949.5,72.0,0.4,3.5,545.0,570.12,458.95
2016,12,20,12,0,953.0,72.0,0.2,4.0,554.0,561.42,448.22
2016,12,20,12,15,953.5,72.5,0.35,4.5,555.0,548.67,438.14
2016,12,20,12,30,954.0,73.0,0.5,5.0,556.0,532.95,425.49
2016,12,20,12,45,948.0,73.5,0.65,5.5,548.5,511.34,407.83
